Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,10,15,254.5,328.0,3.0,12.8,512.5,371.46,293.27
2018,3,24,10,30,327.0,330.0,3.2,13.1,573.0,432.67,341.91
2018,3,24,10,45,388.0,320.5,3.35,13.4,617.5,485.86,384.34
2018,3,24,11,0,449.0,311.0,3.5,13.7,662.0,552.41,436.57
2018,3,24,11,15,268.5,292.0,3.7,13.85,503.0,437.41,348.42
2018,3,24,11,30,88.0,273.0,3.9,14.0,344.0,299.89,239.07
2018,3,24,11,45,61.5,274.0,4.05,14.15,324.0,275.63,219.74
2018,3,24,12,0,35.0,275.0,4.2,14.3,304.0,260.41,207.0
2018,3,24,12,15,114.0,328.5,4.3,14.3,422.0,396.62,316.38
2018,3,24,12,30,193.0,382.0,4.4,14.3,540.0,526.17,417.66
2018,3,24,12,45,250.5,365.5,4.55,14.35,568.0,594.33,470.97
2018,3,24,13,0,308.0,349.0,4.7,14.4,596.0,645.7,511.9
2018,3,24,13,15,308.0,345.5,4.7,14.3,588.0,655.79,520.05
2018,3,24,13,30,308.0,342.0,4.7,14.2,580.0,664.28,527.26
2018,3,24,13,45,398.0,302.0,4.7,14.1,600.0,744.22,590.32
2018,3,24,14,0,488.0,262.0,4.7,14.0,620.0,803.62,637.74
2018,3,24,14,15,662.5,193.0,4.65,13.8,656.0,924.62,730.56
2018,3,24,14,30,837.0,124.0,4.6,13.6,692.0,1022.3,801.04
2018,3,24,14,45,857.0,109.5,4.55,13.4,663.0,1026.53,805.12
2018,3,24,15,0,877.0,95.0,4.5,13.2,634.0,1025.79,806.6
2018,3,24,15,15,808.0,104.0,4.5,13.2,572.5,960.21,761.82
2018,3,24,15,30,739.0,113.0,4.5,13.2,511.0,899.57,720.36
2018,3,24,15,45,576.5,127.0,4.25,12.7,420.0,746.74,608.46
2018,3,24,16,0,414.0,141.0,4.0,12.2,329.0,587.68,487.21
2018,3,24,16,15,502.5,115.5,3.75,11.8,317.0,627.57,522.01
2018,3,24,16,30,591.0,90.0,3.5,11.4,305.0,670.25,556.43
2018,3,24,16,45,450.0,90.5,3.25,11.0,239.0,522.27,439.95
2018,3,24,17,0,309.0,91.0,3.0,10.6,173.0,394.54,334.56
2018,3,24,17,15,245.0,75.0,2.65,9.9,131.0,296.61,252.16
2018,3,24,17,30,181.0,59.0,2.3,9.2,89.0,223.43,187.52
2018,3,24,17,45,143.5,40.5,1.9,8.55,59.0,169.33,136.62
2018,3,24,18,0,106.0,22.0,1.5,7.9,29.0,120.11,48.31
2018,3,24,18,15,53.0,11.0,1.5,7.6,14.5,38.76,0.0
2018,3,24,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,3,25,5,45,7.5,2.0,0.85,5.3,2.0,0.0,0.0
2018,3,25,6,0,15.0,4.0,0.8,5.5,4.0,0.0,0.0
2018,3,25,6,15,128.0,19.0,1.1,6.3,29.5,14.95,0.0
2018,3,25,6,30,241.0,34.0,1.4,7.1,55.0,25.82,15.12
2018,3,25,6,45,378.5,44.0,1.65,7.85,103.5,36.1,26.52
2018,3,25,7,0,516.0,54.0,1.9,8.6,152.0,44.4,34.55
2018,3,25,7,15,465.0,71.0,2.05,9.0,180.0,56.5,45.78
2018,3,25,7,30,414.0,88.0,2.2,9.4,208.0,64.65,53.2
2018,3,25,7,45,587.5,82.0,2.35,9.8,289.0,64.2,52.68
2018,3,25,8,0,761.0,76.0,2.5,10.2,370.0,67.05,55.03
2018,3,25,8,15,791.0,80.0,2.6,10.5,422.5,70.17,57.58
2018,3,25,8,30,821.0,84.0,2.7,10.8,475.0,73.25,60.06
2018,3,25,8,45,842.0,87.0,2.75,11.1,523.5,113.99,68.13
2018,3,25,9,0,863.0,90.0,2.8,11.4,572.0,178.21,106.83
2018,3,25,9,15,880.5,92.0,2.85,11.6,617.0,247.81,162.71
2018,3,25,9,30,898.0,94.0,2.9,11.8,662.0,313.5,220.57
2018,3,25,9,45,887.5,103.5,3.0,12.05,692.0,376.86,278.7
2018,3,25,10,0,877.0,113.0,3.1,12.3,722.0,437.23,333.54
2018,3,25,10,15,908.0,106.5,3.15,12.45,761.5,502.46,390.18
2018,3,25,10,30,939.0,100.0,3.2,12.6,801.0,568.59,446.08
2018,3,25,10,45,944.5,101.0,3.25,12.75,824.5,627.83,495.2
2018,3,25,11,0,950.0,102.0,3.3,12.9,848.0,685.42,541.58
2018,3,25,11,15,954.0,102.5,3.35,13.0,864.0,739.67,584.29
2018,3,25,11,30,958.0,103.0,3.4,13.1,880.0,791.62,624.23
2018,3,25,11,45,960.5,103.5,3.5,13.15,888.0,839.9,659.64
2018,3,25,12,0,963.0,104.0,3.6,13.2,896.0,885.31,692.04
2018,3,25,12,15,962.5,104.0,3.65,13.25,895.0,924.65,719.7
2018,3,25,12,30,962.0,104.0,3.7,13.3,894.0,960.49,744.87
2018,3,25,12,45,840.5,153.5,3.8,13.3,838.5,944.44,734.18
2018,3,25,13,0,719.0,203.0,3.9,13.3,783.0,915.68,714.96
2018,3,25,13,15,443.5,239.0,3.95,13.25,594.5,699.75,555.25
2018,3,25,13,30,168.0,275.0,4.0,13.2,406.0,434.08,348.8
2018,3,25,13,45,241.0,301.0,4.05,13.2,482.0,563.64,451.63
2018,3,25,14,0,314.0,327.0,4.1,13.2,558.0,672.97,535.67
2018,3,25,14,15,224.5,269.5,4.15,13.1,431.0,526.26,423.84
2018,3,25,14,30,135.0,212.0,4.2,13.0,304.0,352.62,287.83
2018,3,25,14,45,80.5,179.5,4.2,12.9,233.5,264.44,216.37
2018,3,25,15,0,26.0,147.0,4.2,12.8,163.0,157.23,127.14
2018,3,25,15,15,260.0,145.5,4.2,12.8,287.5,429.32,357.7
2018,3,25,15,30,494.0,144.0,4.2,12.8,412.0,681.97,559.5
2018,3,25,15,45,654.0,111.5,4.15,12.45,432.0,801.89,651.29
2018,3,25,16,0,814.0,79.0,4.1,12.1,452.0,891.45,719.9
2018,3,25,16,15,781.5,74.5,3.9,11.75,398.5,834.84,679.21
2018,3,25,16,30,749.0,70.0,3.7,11.4,345.0,776.8,637.52
2018,3,25,16,45,700.0,65.5,3.45,11.1,290.5,703.79,582.61
2018,3,25,17,0,651.0,61.0,3.2,10.8,236.0,638.31,531.56
2018,3,25,17,15,579.5,53.5,2.9,10.1,184.0,547.31,458.17
2018,3,25,17,30,508.0,46.0,2.6,9.4,132.0,460.48,384.49
2018,3,25,17,45,370.5,36.0,2.3,8.75,86.5,331.66,269.98
2018,3,25,18,0,233.0,26.0,2.0,8.1,41.0,203.49,100.47
2018,3,25,18,15,116.5,13.0,1.95,7.8,20.5,76.15,0.0
2018,3,25,18,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,26,5,45,20.5,3.5,2.8,6.8,3.0,0.0,0.0
2018,3,26,6,0,41.0,7.0,2.9,6.9,6.0,0.0,0.0
2018,3,26,6,15,191.0,20.5,3.1,7.3,35.5,16.13,0.0
2018,3,26,6,30,341.0,34.0,3.3,7.7,65.0,28.33,17.69
2018,3,26,6,45,459.5,42.0,3.45,8.15,114.0,34.85,25.43
2018,3,26,7,0,578.0,50.0,3.6,8.6,163.0,41.66,32.1
2018,3,26,7,15,647.5,55.5,3.75,9.15,218.0,46.28,36.51
2018,3,26,7,30,717.0,61.0,3.9,9.7,273.0,55.22,44.62
2018,3,26,7,45,763.0,64.5,4.05,10.3,329.0,58.45,47.39
2018,3,26,8,0,809.0,68.0,4.2,10.9,385.0,61.75,50.12
2018,3,26,8,15,838.5,71.0,4.25,11.4,438.5,64.43,52.24
2018,3,26,8,30,868.0,74.0,4.3,11.9,492.0,67.09,54.32
2018,3,26,8,45,889.5,76.0,4.4,12.45,542.0,116.16,68.16
2018,3,26,9,0,911.0,78.0,4.5,13.0,592.0,181.87,107.31
2018,3,26,9,15,926.0,80.0,4.55,13.4,636.5,248.45,160.76
2018,3,26,9,30,941.0,82.0,4.6,13.8,681.0,316.1,220.58
2018,3,26,9,45,953.0,83.0,4.65,14.2,720.0,382.79,281.14
2018,3,26,10,0,965.0,84.0,4.7,14.6,759.0,449.58,341.15
2018,3,26,10,15,970.5,86.5,4.7,14.85,790.0,514.52,398.4
2018,3,26,10,30,976.0,89.0,4.7,15.1,821.0,578.29,452.9
2018,3,26,10,45,978.5,91.5,4.7,15.4,844.5,638.93,503.12
2018,3,26,11,0,981.0,94.0,4.7,15.7,868.0,697.57,550.15
2018,3,26,11,15,982.5,95.0,4.7,15.85,883.0,751.95,592.96
2018,3,26,11,30,984.0,96.0,4.7,16.0,898.0,803.72,632.71
2018,3,26,11,45,984.0,96.5,4.7,16.2,904.5,851.05,666.48
2018,3,26,12,0,984.0,97.0,4.7,16.4,911.0,895.22,697.19
2018,3,26,12,15,984.5,96.5,4.7,16.5,910.0,935.49,725.2
2018,3,26,12,30,985.0,96.0,4.7,16.6,909.0,972.24,750.62
2018,3,26,12,45,983.5,95.0,4.65,16.7,899.0,1002.99,771.36
2018,3,26,13,0,982.0,94.0,4.6,16.8,889.0,1029.77,789.35
2018,3,26,13,15,978.0,92.5,4.55,16.8,870.5,1049.56,802.88
2018,3,26,13,30,974.0,91.0,4.5,16.8,852.0,1065.07,813.62
2018,3,26,13,45,968.5,89.5,4.4,16.85,826.0,1074.78,819.86
2018,3,26,14,0,963.0,88.0,4.3,16.9,800.0,1080.14,823.59
2018,3,26,14,15,953.0,87.0,4.25,16.8,766.5,1077.2,822.83
2018,3,26,14,30,943.0,86.0,4.2,16.7,733.0,1069.99,819.41
2018,3,26,14,45,929.0,84.5,4.15,16.6,692.0,1053.96,810.15
2018,3,26,15,0,915.0,83.0,4.1,16.5,651.0,1033.97,798.33
2018,3,26,15,15,898.5,81.0,4.1,16.5,605.5,1007.11,781.87
2018,3,26,15,30,882.0,79.0,4.1,16.5,560.0,976.8,763.0
2018,3,26,15,45,856.0,77.0,3.9,16.1,509.0,945.47,743.22
2018,3,26,16,0,830.0,75.0,3.7,15.7,458.0,899.82,712.93
2018,3,26,16,15,793.5,72.0,3.25,15.15,403.5,841.08,671.54
2018,3,26,16,30,757.0,69.0,2.8,14.6,349.0,781.09,628.29
2018,3,26,16,45,707.5,64.5,2.4,14.05,294.0,707.49,573.8
2018,3,26,17,0,658.0,60.0,2.0,13.5,239.0,641.03,522.77
2018,3,26,17,15,581.5,54.0,1.85,12.55,186.5,548.02,450.73
2018,3,26,17,30,505.0,48.0,1.7,11.6,134.0,459.29,378.11
2018,3,26,17,45,377.0,38.0,1.5,10.7,89.5,336.83,271.54
2018,3,26,18,0,249.0,28.0,1.3,9.8,45.0,215.06,117.97
2018,3,26,18,15,130.5,15.0,1.3,9.5,23.5,85.34,0.0
2018,3,26,18,30,12.0,2.0,1.3,9.2,2.0,0.0,0.0
2018,3,26,18,45,6.0,1.0,1.3,8.95,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,27,5,45,19.0,3.0,1.25,8.9,3.0,0.0,0.0
2018,3,27,6,0,38.0,6.0,1.3,9.1,6.0,4.72,0.0
2018,3,27,6,15,177.5,20.5,1.25,9.6,36.0,16.98,0.0
2018,3,27,6,30,317.0,35.0,1.2,10.1,66.0,29.0,18.55
2018,3,27,6,45,429.5,44.5,1.2,10.6,114.0,36.65,26.89
2018,3,27,7,0,542.0,54.0,1.2,11.1,162.0,44.48,34.38
2018,3,27,7,15,611.5,60.0,1.25,11.85,216.0,49.3,38.88
2018,3,27,7,30,681.0,66.0,1.3,12.6,270.0,54.24,43.25
2018,3,27,7,45,728.0,69.5,1.4,13.3,325.0,61.81,49.82
2018,3,27,8,0,775.0,73.0,1.5,14.0,380.0,64.93,52.3
2018,3,27,8,15,805.0,76.5,1.6,14.65,433.0,67.79,54.5
2018,3,27,8,30,835.0,80.0,1.7,15.3,486.0,70.61,56.64
2018,3,27,8,45,856.5,82.5,1.8,15.95,535.0,112.45,64.72
2018,3,27,9,0,878.0,85.0,1.9,16.6,584.0,182.87,107.54
2018,3,27,9,15,896.0,86.5,2.0,17.0,629.0,247.66,158.17
2018,3,27,9,30,914.0,88.0,2.1,17.4,674.0,313.88,214.98
2018,3,27,9,45,928.0,88.0,2.15,17.8,712.5,378.82,272.08
2018,3,27,10,0,942.0,88.0,2.2,18.2,751.0,444.09,328.69
2018,3,27,10,15,948.5,90.0,2.3,18.5,782.0,507.68,382.84
2018,3,27,10,30,955.0,92.0,2.4,18.8,813.0,570.24,434.44
2018,3,27,10,45,959.0,93.5,2.5,19.15,836.0,629.66,481.97
2018,3,27,11,0,963.0,95.0,2.6,19.5,859.0,687.25,526.61
2018,3,27,11,15,964.5,96.5,2.65,19.7,874.0,741.09,567.31
2018,3,27,11,30,966.0,98.0,2.7,19.9,889.0,792.38,605.11
2018,3,27,11,45,965.0,99.5,2.7,20.15,895.5,839.02,636.85
2018,3,27,12,0,964.0,101.0,2.7,20.4,902.0,882.51,665.51
2018,3,27,12,15,963.5,101.0,2.7,20.55,900.5,921.65,691.25
2018,3,27,12,30,963.0,101.0,2.7,20.7,899.0,957.3,714.52
2018,3,27,12,45,946.0,107.5,2.7,20.85,884.5,980.79,729.66
2018,3,27,13,0,929.0,114.0,2.7,21.0,870.0,999.8,741.99
2018,3,27,13,15,900.0,123.5,2.7,21.05,843.0,1005.85,746.21
2018,3,27,13,30,871.0,133.0,2.7,21.1,816.0,1022.02,757.37
2018,3,27,13,45,876.0,125.0,2.7,21.1,794.0,1034.57,766.33
2018,3,27,14,0,881.0,117.0,2.7,21.1,772.0,1028.65,763.37
2018,3,27,14,15,878.0,111.5,2.65,21.05,740.5,1027.85,763.79
2018,3,27,14,30,875.0,106.0,2.6,21.0,709.0,1022.93,761.6
2018,3,27,14,45,840.5,107.5,2.6,20.9,660.5,1003.74,750.83
2018,3,27,15,0,806.0,109.0,2.6,20.8,612.0,967.23,728.64
2018,3,27,15,15,792.0,102.5,2.6,20.8,567.5,938.56,711.49
2018,3,27,15,30,778.0,96.0,2.6,20.8,523.0,906.54,691.88
2018,3,27,15,45,788.5,85.0,2.4,20.35,484.0,889.38,681.92
2018,3,27,16,0,799.0,74.0,2.2,19.9,445.0,867.94,668.73
2018,3,27,16,15,772.5,70.5,1.9,19.25,395.0,818.51,635.25
2018,3,27,16,30,746.0,67.0,1.6,18.6,345.0,767.4,599.93
2018,3,27,16,45,684.0,64.0,1.3,17.95,288.5,685.64,541.29
2018,3,27,17,0,622.0,61.0,1.0,17.3,232.0,611.91,486.59
2018,3,27,17,15,529.0,54.5,1.05,16.5,178.0,507.31,409.04
2018,3,27,17,30,436.0,48.0,1.1,15.7,124.0,408.76,331.01
2018,3,27,17,45,315.0,37.5,1.15,14.95,82.5,294.22,233.99
2018,3,27,18,0,194.0,27.0,1.2,14.2,41.0,184.09,107.2
2018,3,27,18,15,106.0,15.0,1.2,13.95,21.5,71.29,0.0
2018,3,27,18,30,18.0,3.0,1.2,13.7,2.0,0.0,0.0
2018,3,27,18,45,9.0,1.5,1.2,13.5,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,28,5,45,21.0,4.0,0.5,11.5,4.0,0.0,0.0
2018,3,28,6,0,42.0,8.0,0.5,11.7,8.0,6.29,0.0
2018,3,28,6,15,181.5,21.0,0.55,12.45,37.5,17.34,0.0
2018,3,28,6,30,321.0,34.0,0.6,13.2,67.0,28.06,17.88
2018,3,28,6,45,437.5,42.5,0.65,13.95,115.5,35.0,25.15
2018,3,28,7,0,554.0,51.0,0.7,14.7,164.0,42.16,31.88
2018,3,28,7,15,605.5,58.5,0.85,15.35,215.5,48.06,37.24
2018,3,28,7,30,657.0,66.0,1.0,16.0,267.0,53.89,42.35
2018,3,28,7,45,631.0,82.5,1.1,16.7,304.5,64.94,51.87
2018,3,28,8,0,605.0,99.0,1.2,17.4,342.0,75.28,60.58
2018,3,28,8,15,569.5,123.5,1.4,18.1,376.0,90.34,73.21
2018,3,28,8,30,534.0,148.0,1.6,18.8,410.0,102.03,82.75
2018,3,28,8,45,592.0,148.5,1.75,19.5,465.5,134.78,88.89
2018,3,28,9,0,650.0,149.0,1.9,20.2,521.0,187.22,118.91
2018,3,28,9,15,776.0,117.0,1.95,20.6,594.5,242.15,156.52
2018,3,28,9,30,902.0,85.0,2.0,21.0,668.0,308.8,208.44
2018,3,28,9,45,917.5,84.5,2.1,21.45,706.5,372.94,264.05
2018,3,28,10,0,933.0,84.0,2.2,21.9,745.0,437.6,319.41
2018,3,28,10,15,941.0,85.5,2.2,22.25,776.0,500.76,372.13
2018,3,28,10,30,949.0,87.0,2.2,22.6,807.0,563.06,422.34
2018,3,28,10,45,954.5,88.0,2.25,22.95,830.5,622.39,468.8
2018,3,28,11,0,960.0,89.0,2.3,23.3,854.0,680.04,512.49
2018,3,28,11,15,963.5,89.0,2.3,23.55,869.5,733.52,551.83
2018,3,28,11,30,967.0,89.0,2.3,23.8,885.0,784.6,588.35
2018,3,28,11,45,968.5,89.5,2.3,24.05,892.0,832.0,619.65
2018,3,28,12,0,970.0,90.0,2.3,24.3,899.0,876.41,648.26
2018,3,28,12,15,970.5,90.0,2.25,24.4,898.5,916.31,673.55
2018,3,28,12,30,971.0,90.0,2.2,24.5,898.0,952.76,696.36
2018,3,28,12,45,969.0,89.5,2.2,24.65,888.5,982.81,715.3
2018,3,28,13,0,967.0,89.0,2.2,24.8,879.0,1008.96,731.77
2018,3,28,13,15,963.0,88.0,2.25,24.8,861.0,1028.64,745.21
2018,3,28,13,30,959.0,87.0,2.3,24.8,843.0,1044.14,756.18
2018,3,28,13,45,952.5,86.5,2.3,24.8,817.5,1053.5,762.85
2018,3,28,14,0,946.0,86.0,2.3,24.8,792.0,1058.59,767.05
2018,3,28,14,15,937.5,84.5,2.35,24.65,759.0,1056.27,767.8
2018,3,28,14,30,929.0,83.0,2.4,24.5,726.0,1049.74,766.09
2018,3,28,14,45,917.0,81.5,2.4,24.4,686.5,1035.57,758.92
2018,3,28,15,0,905.0,80.0,2.4,24.3,647.0,1017.46,749.39
2018,3,28,15,15,889.5,77.5,2.4,24.3,602.0,990.89,734.11
2018,3,28,15,30,874.0,75.0,2.4,24.3,557.0,960.86,716.59
2018,3,28,15,45,852.0,72.5,2.25,23.75,507.5,921.43,692.69
2018,3,28,16,0,830.0,70.0,2.1,23.2,458.0,890.03,674.0
2018,3,28,16,15,800.0,67.0,1.85,22.45,405.5,837.26,639.66
2018,3,28,16,30,770.0,64.0,1.6,21.7,353.0,782.95,603.52
2018,3,28,16,45,725.5,59.5,1.35,20.95,299.0,713.4,555.29
2018,3,28,17,0,681.0,55.0,1.1,20.2,245.0,644.24,505.46
2018,3,28,17,15,588.5,51.0,1.1,19.3,190.0,546.35,434.17
2018,3,28,17,30,496.0,47.0,1.1,18.4,135.0,449.17,358.96
2018,3,28,17,45,350.5,36.5,1.1,17.45,88.0,315.9,249.08
2018,3,28,18,0,205.0,26.0,1.1,16.5,41.0,189.2,116.3
2018,3,28,18,15,113.0,14.5,1.15,16.35,21.5,74.56,0.0
2018,3,28,18,30,21.0,3.0,1.2,16.2,2.0,0.0,0.0
2018,3,28,18,45,10.5,1.5,1.2,16.0,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,3,29,5,45,26.0,4.5,0.5,15.05,4.5,0.0,0.0
2018,3,29,6,0,52.0,9.0,0.5,15.2,9.0,7.08,0.0
2018,3,29,6,15,193.0,22.5,0.5,15.8,40.5,18.58,0.0
2018,3,29,6,30,334.0,36.0,0.5,16.4,72.0,29.73,19.26
2018,3,29,6,45,461.0,42.5,0.55,17.0,122.0,35.1,24.96
2018,3,29,7,0,588.0,49.0,0.6,17.6,172.0,40.87,30.38
2018,3,29,7,15,599.0,60.5,0.75,18.2,216.5,49.46,38.04
2018,3,29,7,30,610.0,72.0,0.9,18.8,261.0,57.64,45.13
2018,3,29,7,45,604.5,87.5,1.05,19.35,303.5,68.06,54.0
2018,3,29,8,0,599.0,103.0,1.2,19.9,346.0,77.88,62.18
2018,3,29,8,15,695.5,95.0,1.35,20.5,413.0,72.99,57.62
2018,3,29,8,30,792.0,87.0,1.5,21.1,480.0,74.57,58.64
2018,3,29,8,45,840.0,82.5,1.65,21.7,535.5,112.1,62.99
2018,3,29,9,0,888.0,78.0,1.8,22.3,591.0,180.12,102.38
2018,3,29,9,15,904.0,79.5,1.8,22.7,635.0,244.88,152.04
2018,3,29,9,30,920.0,81.0,1.8,23.1,679.0,310.82,207.41
2018,3,29,9,45,932.0,82.0,1.85,23.5,717.5,375.98,263.39
2018,3,29,10,0,944.0,83.0,1.9,23.9,756.0,441.26,318.67
2018,3,29,10,15,951.5,84.0,1.95,24.25,786.5,504.36,370.89
2018,3,29,10,30,959.0,85.0,2.0,24.6,817.0,566.5,420.59
2018,3,29,10,45,963.5,86.5,2.0,24.9,840.5,626.14,466.59
2018,3,29,11,0,968.0,88.0,2.0,25.2,864.0,683.99,509.66
2018,3,29,11,15,971.0,89.0,2.05,25.45,879.5,738.35,549.32
2018,3,29,11,30,974.0,90.0,2.1,25.7,895.0,790.27,586.22
2018,3,29,11,45,975.0,90.5,2.15,25.9,902.0,837.54,617.52
2018,3,29,12,0,976.0,91.0,2.2,26.1,909.0,881.75,646.19
2018,3,29,12,15,973.5,92.5,2.25,26.2,907.5,920.75,671.53
2018,3,29,12,30,971.0,94.0,2.3,26.3,906.0,956.13,694.46
2018,3,29,12,45,966.0,95.0,2.35,26.4,895.5,984.99,713.19
2018,3,29,13,0,961.0,96.0,2.4,26.5,885.0,1009.84,729.46
2018,3,29,13,15,957.0,95.5,2.4,26.45,867.0,1030.0,742.76
2018,3,29,13,30,953.0,95.0,2.4,26.4,849.0,1046.01,753.59
2018,3,29,13,45,947.5,93.5,2.45,26.4,823.5,1055.26,760.73
2018,3,29,14,0,942.0,92.0,2.5,26.4,798.0,1060.25,765.41
2018,3,29,14,15,933.5,90.5,2.5,26.25,765.0,1057.96,765.59
2018,3,29,14,30,925.0,89.0,2.5,26.1,732.0,1051.48,763.34
2018,3,29,14,45,907.5,88.0,2.5,26.0,690.0,1032.42,753.05
2018,3,29,15,0,890.0,87.0,2.5,25.9,648.0,1009.54,740.49
2018,3,29,15,15,873.0,84.0,2.5,25.9,602.0,981.13,724.06
2018,3,29,15,30,856.0,81.0,2.5,25.9,556.0,949.36,705.38
2018,3,29,15,45,842.0,77.5,2.35,25.25,509.5,927.94,693.93
2018,3,29,16,0,828.0,74.0,2.2,24.6,463.0,891.79,672.28
2018,3,29,16,15,786.5,71.0,1.95,23.85,406.5,828.62,631.1
2018,3,29,16,30,745.0,68.0,1.7,23.1,350.0,764.59,588.43
2018,3,29,16,45,713.0,62.5,1.5,22.3,299.0,705.08,548.07
2018,3,29,17,0,681.0,57.0,1.3,21.5,248.0,645.08,505.5
2018,3,29,17,15,614.5,51.0,1.25,20.55,196.0,564.43,446.73
2018,3,29,17,30,548.0,45.0,1.2,19.6,144.0,482.3,383.12
2018,3,29,17,45,432.5,36.0,1.15,18.6,98.0,368.56,289.25
2018,3,29,18,0,317.0,27.0,1.1,17.6,52.0,259.95,167.72
2018,3,29,18,15,169.5,15.0,1.1,17.3,27.0,106.13,0.0
2018,3,29,18,30,22.0,3.0,1.1,17.0,2.0,0.0,0.0
2018,3,29,18,45,11.0,1.5,1.1,16.75,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.4,15.95,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.3,15.55,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.35,15.25,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,3,30,5,45,17.0,4.5,0.45,15.4,4.5,0.0,0.0
2018,3,30,6,0,34.0,9.0,0.5,15.5,9.0,7.08,0.0
2018,3,30,6,15,137.5,25.0,0.45,16.2,38.5,18.88,1.8
2018,3,30,6,30,241.0,41.0,0.4,16.9,68.0,30.93,20.45
2018,3,30,6,45,352.5,50.5,0.4,17.6,114.0,38.5,27.91
2018,3,30,7,0,464.0,60.0,0.4,18.3,160.0,48.33,36.85
2018,3,30,7,15,495.5,73.0,0.4,18.85,206.0,57.79,45.22
2018,3,30,7,30,527.0,86.0,0.4,19.4,252.0,66.89,53.04
2018,3,30,7,45,539.5,100.0,0.35,20.0,296.5,76.06,60.69
2018,3,30,8,0,552.0,114.0,0.3,20.6,341.0,84.76,67.76
2018,3,30,8,15,605.5,119.5,0.4,21.3,398.0,87.85,69.96
2018,3,30,8,30,659.0,125.0,0.5,22.0,455.0,91.0,72.18
2018,3,30,8,45,668.5,133.5,0.6,22.7,496.0,129.89,81.23
2018,3,30,9,0,678.0,142.0,0.7,23.4,537.0,186.28,114.8
2018,3,30,9,15,643.0,166.0,0.75,23.85,562.5,245.87,161.54
2018,3,30,9,30,608.0,190.0,0.8,24.3,588.0,301.01,207.65
2018,3,30,9,45,622.5,198.5,0.8,24.75,626.0,356.66,252.58
2018,3,30,10,0,637.0,207.0,0.8,25.2,664.0,413.58,297.74
2018,3,30,10,15,650.5,213.5,0.85,25.45,697.0,469.62,341.6
2018,3,30,10,30,664.0,220.0,0.9,25.7,730.0,526.28,384.65
2018,3,30,10,45,616.5,251.0,0.9,25.95,735.0,567.52,415.11
2018,3,30,11,0,569.0,282.0,0.9,26.2,740.0,601.4,439.23
2018,3,30,11,15,524.5,304.5,0.95,26.4,733.0,626.94,457.32
2018,3,30,11,30,480.0,327.0,1.0,26.6,726.0,647.15,471.2
2018,3,30,11,45,651.5,251.5,1.1,26.75,797.5,747.31,542.38
2018,3,30,12,0,823.0,176.0,1.2,26.9,869.0,846.21,610.92
2018,3,30,12,15,883.0,146.0,1.25,26.95,888.5,905.68,648.65
2018,3,30,12,30,943.0,116.0,1.3,27.0,908.0,952.25,678.0
2018,3,30,12,45,927.5,121.0,1.4,27.05,893.0,974.87,693.19
2018,3,30,13,0,912.0,126.0,1.5,27.1,878.0,993.14,706.05
2018,3,30,13,15,873.5,140.5,1.55,27.1,848.5,1009.3,717.16
2018,3,30,13,30,835.0,155.0,1.6,27.1,819.0,1006.51,716.64
2018,3,30,13,45,845.0,143.5,1.65,27.05,797.5,1020.34,727.01
2018,3,30,14,0,855.0,132.0,1.7,27.0,776.0,1030.01,734.75
2018,3,30,14,15,839.5,128.5,1.65,27.0,738.0,1018.53,727.92
2018,3,30,14,30,824.0,125.0,1.6,27.0,700.0,1002.97,718.9
2018,3,30,14,45,836.0,111.5,1.6,26.95,667.5,999.84,718.77
2018,3,30,15,0,848.0,98.0,1.6,26.9,635.0,992.05,715.7
2018,3,30,15,15,820.0,98.5,1.6,26.9,588.0,957.24,695.43
2018,3,30,15,30,792.0,99.0,1.6,26.9,541.0,919.38,673.31
2018,3,30,15,45,627.5,126.5,1.45,26.6,457.0,787.42,587.21
2018,3,30,16,0,463.0,154.0,1.3,26.3,373.0,641.82,488.34
2018,3,30,16,15,465.5,134.5,1.15,25.55,333.0,609.77,469.14
2018,3,30,16,30,468.0,115.0,1.0,24.8,293.0,575.17,446.39
2018,3,30,16,45,388.5,105.5,0.85,24.1,238.5,482.34,378.63
2018,3,30,17,0,309.0,96.0,0.7,23.4,184.0,394.09,312.14
2018,3,30,17,15,292.0,78.5,0.75,22.5,147.5,348.29,277.86
2018,3,30,17,30,275.0,61.0,0.8,21.6,111.0,302.94,241.28
2018,3,30,17,45,210.0,45.0,0.9,20.7,76.0,229.07,179.12
2018,3,30,18,0,145.0,29.0,1.0,19.8,41.0,158.28,103.93
2018,3,30,18,15,80.5,15.5,1.0,19.35,21.5,56.81,0.0
2018,3,30,18,30,16.0,2.0,1.0,18.9,2.0,0.0,0.0
2018,3,30,18,45,8.0,1.0,1.05,18.45,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.5,16.95,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,16.9,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.3,16.55,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.3,16.45,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.25,16.55,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,3,31,5,45,0.0,2.5,0.2,16.8,2.5,0.0,0.0
2018,3,31,6,0,0.0,5.0,0.2,16.9,5.0,3.93,0.0
2018,3,31,6,15,3.5,21.5,0.2,17.35,22.0,16.17,2.91
2018,3,31,6,30,7.0,38.0,0.2,17.8,39.0,28.24,18.29
2018,3,31,6,45,28.5,60.0,0.25,18.3,66.0,43.63,32.35
2018,3,31,7,0,50.0,82.0,0.3,18.8,93.0,58.79,45.89
2018,3,31,7,15,161.0,100.0,0.35,19.25,149.0,71.56,57.08
2018,3,31,7,30,272.0,118.0,0.4,19.7,205.0,83.21,67.02
2018,3,31,7,45,330.0,132.0,0.45,20.15,256.0,92.87,75.01
2018,3,31,8,0,388.0,146.0,0.5,20.6,307.0,99.66,80.42
2018,3,31,8,15,458.5,151.5,0.4,21.25,365.5,103.28,82.93
2018,3,31,8,30,529.0,157.0,0.3,21.9,424.0,106.97,85.45
2018,3,31,8,45,692.5,128.5,0.2,22.6,513.0,128.31,78.93
2018,3,31,9,0,856.0,100.0,0.1,23.3,602.0,186.42,106.89
2018,3,31,9,15,870.0,102.5,0.3,23.7,645.0,250.68,155.29
2018,3,31,9,30,884.0,105.0,0.5,24.1,688.0,316.04,209.05
2018,3,31,9,45,894.0,107.5,0.65,24.55,725.0,383.15,264.99
2018,3,31,10,0,904.0,110.0,0.8,25.0,762.0,446.83,317.67
2018,3,31,10,15,887.5,122.0,0.9,25.1,784.0,505.43,365.77
2018,3,31,10,30,871.0,134.0,1.0,25.2,806.0,563.46,411.65
2018,3,31,10,45,848.5,149.5,1.1,25.35,820.0,616.62,452.37
2018,3,31,11,0,826.0,165.0,1.2,25.5,834.0,665.55,488.77
2018,3,31,11,15,718.5,220.5,1.3,25.55,810.0,690.77,506.99
2018,3,31,11,30,611.0,276.0,1.4,25.6,786.0,700.11,513.65
2018,3,31,11,45,499.0,325.0,1.5,25.6,743.5,689.77,506.45
2018,3,31,12,0,387.0,374.0,1.6,25.6,701.0,658.72,484.74
2018,3,31,12,15,379.5,376.5,1.7,25.5,697.0,677.28,498.92
2018,3,31,12,30,372.0,379.0,1.8,25.4,693.0,693.79,511.22
2018,3,31,12,45,370.5,373.5,1.95,25.3,683.0,705.99,521.18
2018,3,31,13,0,369.0,368.0,2.1,25.2,673.0,716.16,529.79
2018,3,31,13,15,447.5,329.5,2.15,25.0,692.0,787.54,581.44
2018,3,31,13,30,526.0,291.0,2.2,24.8,711.0,841.55,620.87
2018,3,31,13,45,453.5,307.0,2.25,24.55,661.0,798.18,591.39
2018,3,31,14,0,381.0,323.0,2.3,24.3,611.0,730.07,545.7
2018,3,31,14,15,334.5,319.5,2.3,24.05,564.5,686.8,516.7
2018,3,31,14,30,288.0,316.0,2.3,23.8,518.0,641.57,485.65
2018,3,31,14,45,217.0,305.5,2.25,23.55,453.0,538.14,411.87
2018,3,31,15,0,146.0,295.0,2.2,23.3,388.0,458.97,353.69
2018,3,31,15,15,174.5,268.5,2.2,23.3,372.0,459.94,357.03
2018,3,31,15,30,203.0,242.0,2.2,23.3,356.0,458.83,358.44
2018,3,31,15,45,236.5,218.0,2.05,22.55,339.5,485.67,381.1
2018,3,31,16,0,270.0,194.0,1.9,21.8,323.0,486.29,384.4
2018,3,31,16,15,223.5,174.5,1.75,21.1,273.0,417.19,332.79
2018,3,31,16,30,177.0,155.0,1.6,20.4,223.0,330.35,266.57
2018,3,31,16,45,179.5,133.0,1.5,19.7,193.0,303.96,247.44
2018,3,31,17,0,182.0,111.0,1.4,19.0,163.0,293.39,239.57
2018,3,31,17,15,154.0,90.0,1.3,18.2,127.5,226.27,185.15
2018,3,31,17,30,126.0,69.0,1.2,17.4,92.0,177.64,144.09
2018,3,31,17,45,91.5,49.0,1.15,16.6,63.0,127.92,100.68
2018,3,31,18,0,57.0,29.0,1.1,15.8,34.0,78.52,51.69
2018,3,31,18,15,31.0,15.5,1.1,15.4,18.0,29.3,0.0
2018,3,31,18,30,5.0,2.0,1.1,15.0,2.0,0.0,0.0
2018,3,31,18,45,2.5,1.0,1.1,14.65,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,1,5,45,38.5,6.5,1.45,10.5,7.5,0.0,0.0
2018,4,1,6,0,77.0,13.0,1.5,10.9,15.0,10.23,0.0
2018,4,1,6,15,221.5,27.0,1.65,11.55,50.5,22.29,8.5
2018,4,1,6,30,366.0,41.0,1.8,12.2,86.0,33.84,23.67
2018,4,1,6,45,372.0,48.0,1.95,12.8,113.0,38.71,28.74
2018,4,1,7,0,378.0,55.0,2.1,13.4,140.0,43.42,33.25
2018,4,1,7,15,194.0,81.5,2.05,14.05,125.5,59.21,47.39
2018,4,1,7,30,10.0,108.0,2.0,14.7,111.0,78.78,64.58
2018,4,1,7,45,86.0,138.5,1.95,15.35,174.0,97.61,80.77
2018,4,1,8,0,162.0,169.0,1.9,16.0,237.0,114.71,95.12
2018,4,1,8,15,405.0,149.5,1.9,16.75,348.5,100.89,82.59
2018,4,1,8,30,648.0,130.0,1.9,17.5,460.0,93.73,75.93
2018,4,1,8,45,754.5,112.5,1.85,18.2,532.0,122.14,73.93
2018,4,1,9,0,861.0,95.0,1.8,18.9,604.0,183.77,107.58
2018,4,1,9,15,877.5,97.0,1.85,19.6,648.0,253.05,161.29
2018,4,1,9,30,894.0,99.0,1.9,20.3,692.0,318.01,216.02
2018,4,1,9,45,907.5,99.0,2.0,20.95,729.5,381.5,270.79
2018,4,1,10,0,921.0,99.0,2.1,21.6,767.0,445.25,324.99
2018,4,1,10,15,928.5,100.5,2.2,22.05,797.5,507.46,376.87
2018,4,1,10,30,936.0,102.0,2.3,22.5,828.0,568.75,426.34
2018,4,1,10,45,942.0,102.5,2.4,23.0,851.0,627.19,472.01
2018,4,1,11,0,948.0,103.0,2.5,23.5,874.0,684.0,515.01
2018,4,1,11,15,951.0,104.0,2.6,23.65,889.0,737.35,555.01
2018,4,1,11,30,954.0,105.0,2.7,23.8,904.0,788.32,592.38
2018,4,1,11,45,955.0,105.5,2.85,24.0,911.0,834.72,624.87
2018,4,1,12,0,956.0,106.0,3.0,24.2,918.0,878.13,654.3
2018,4,1,12,15,955.5,106.0,3.15,24.2,916.5,916.63,680.86
2018,4,1,12,30,955.0,106.0,3.3,24.2,915.0,951.67,705.13
2018,4,1,12,45,952.5,106.0,3.45,24.15,905.0,981.29,726.0
2018,4,1,13,0,950.0,106.0,3.6,24.1,895.0,1007.05,744.45
2018,4,1,13,15,945.0,105.5,3.7,23.9,876.5,1025.95,758.6
2018,4,1,13,30,940.0,105.0,3.8,23.7,858.0,1040.73,770.25
2018,4,1,13,45,933.0,104.0,3.95,23.55,832.0,1048.83,777.89
2018,4,1,14,0,926.0,103.0,4.1,23.4,806.0,1052.7,782.96
2018,4,1,14,15,916.5,102.0,4.2,23.05,773.0,1049.89,784.04
2018,4,1,14,30,907.0,101.0,4.3,22.7,740.0,1042.95,782.56
2018,4,1,14,45,894.5,98.5,4.35,22.35,700.0,1027.28,775.01
2018,4,1,15,0,882.0,96.0,4.4,22.0,660.0,1007.73,764.95
2018,4,1,15,15,865.0,93.5,4.4,22.0,614.5,992.47,756.6
2018,4,1,15,30,848.0,91.0,4.4,22.0,569.0,960.99,737.04
2018,4,1,15,45,824.5,88.0,4.4,20.95,519.0,919.52,713.27
2018,4,1,16,0,801.0,85.0,4.4,19.9,469.0,875.43,687.28
2018,4,1,16,15,768.0,81.5,4.25,19.25,416.0,819.89,650.35
2018,4,1,16,30,735.0,78.0,4.1,18.6,363.0,762.94,611.51
2018,4,1,16,45,687.0,73.5,3.95,17.9,308.5,697.79,565.26
2018,4,1,17,0,639.0,69.0,3.8,17.2,254.0,627.74,513.33
2018,4,1,17,15,566.0,61.5,3.5,16.35,200.5,536.58,442.2
2018,4,1,17,30,493.0,54.0,3.2,15.5,147.0,449.53,370.39
2018,4,1,17,45,374.0,44.0,2.85,14.65,101.5,334.46,271.46
2018,4,1,18,0,255.0,34.0,2.5,13.8,56.0,233.87,168.42
2018,4,1,18,15,138.5,19.5,2.4,13.3,30.5,91.46,0.0
2018,4,1,18,30,22.0,5.0,2.3,12.8,5.0,0.0,0.0
2018,4,1,18,45,11.0,2.5,2.2,12.35,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,2,5,45,3.0,4.0,2.8,11.1,4.0,0.0,0.0
2018,4,2,6,0,6.0,8.0,2.8,11.2,8.0,6.29,0.0
2018,4,2,6,15,3.0,23.0,2.9,11.5,23.0,17.37,6.52
2018,4,2,6,30,0.0,38.0,3.0,11.8,38.0,28.43,19.12
2018,4,2,6,45,1.5,58.0,3.05,12.1,58.5,42.75,32.45
2018,4,2,7,0,3.0,78.0,3.1,12.4,79.0,56.97,45.51
2018,4,2,7,15,67.5,100.5,3.15,12.75,122.5,72.09,59.12
2018,4,2,7,30,132.0,123.0,3.2,13.1,166.0,86.24,71.61
2018,4,2,7,45,263.0,134.5,3.25,13.5,239.5,93.34,77.6
2018,4,2,8,0,394.0,146.0,3.3,13.9,313.0,99.55,82.7
2018,4,2,8,15,328.0,156.5,3.3,14.35,307.5,107.41,89.13
2018,4,2,8,30,262.0,167.0,3.3,14.8,302.0,111.74,92.41
2018,4,2,8,45,201.0,214.0,3.3,15.25,323.0,155.79,118.25
2018,4,2,9,0,140.0,261.0,3.3,15.7,344.0,193.75,148.09
2018,4,2,9,15,192.5,282.0,3.25,16.15,405.5,232.91,176.58
2018,4,2,9,30,245.0,303.0,3.2,16.6,467.0,277.74,210.74
2018,4,2,9,45,274.0,317.0,3.15,17.1,509.5,320.11,244.36
2018,4,2,10,0,303.0,331.0,3.1,17.6,552.0,366.13,280.83
2018,4,2,10,15,363.5,326.0,3.2,18.05,601.5,416.17,320.14
2018,4,2,10,30,424.0,321.0,3.3,18.5,651.0,476.13,366.84
2018,4,2,10,45,414.5,337.0,3.35,19.0,667.5,515.42,397.19
2018,4,2,11,0,405.0,353.0,3.4,19.5,684.0,547.1,421.24
2018,4,2,11,15,510.0,315.0,3.5,19.8,739.5,624.02,479.78
2018,4,2,11,30,615.0,277.0,3.6,20.1,795.0,702.57,538.71
2018,4,2,11,45,780.5,189.5,3.75,20.4,852.0,790.15,605.09
2018,4,2,12,0,946.0,102.0,3.9,20.7,909.0,865.75,659.99
2018,4,2,12,15,944.5,102.5,3.95,20.8,907.0,903.33,685.52
2018,4,2,12,30,943.0,103.0,4.0,20.9,905.0,937.44,708.84
2018,4,2,12,45,939.5,103.0,4.1,21.0,894.5,965.62,728.42
2018,4,2,13,0,936.0,103.0,4.2,21.1,884.0,989.95,745.47
2018,4,2,13,15,932.0,102.5,4.25,21.05,866.5,1009.34,759.45
2018,4,2,13,30,928.0,102.0,4.3,21.0,849.0,1024.7,770.88
2018,4,2,13,45,921.5,101.0,4.35,20.95,823.0,1032.98,777.71
2018,4,2,14,0,915.0,100.0,4.4,20.9,797.0,1037.1,781.96
2018,4,2,14,15,905.0,99.5,4.35,20.75,764.5,1034.14,781.31
2018,4,2,14,30,895.0,99.0,4.3,20.6,732.0,1027.14,778.14
2018,4,2,14,45,881.0,97.5,4.25,20.4,692.0,1011.04,769.1
2018,4,2,15,0,867.0,96.0,4.2,20.2,652.0,991.19,757.64
2018,4,2,15,15,850.5,93.5,4.2,20.2,607.5,976.52,749.6
2018,4,2,15,30,834.0,91.0,4.2,20.2,563.0,945.71,730.32
2018,4,2,15,45,810.0,88.0,4.05,19.55,513.5,904.03,704.3
2018,4,2,16,0,786.0,85.0,3.9,18.9,464.0,859.82,676.13
2018,4,2,16,15,752.0,82.5,3.7,18.4,412.0,805.01,639.05
2018,4,2,16,30,718.0,80.0,3.5,17.9,360.0,754.78,604.55
2018,4,2,16,45,670.0,75.0,3.35,17.35,306.0,683.88,553.68
2018,4,2,17,0,622.0,70.0,3.2,16.8,252.0,613.88,501.63
2018,4,2,17,15,541.0,62.5,2.9,15.95,197.5,517.55,426.57
2018,4,2,17,30,460.0,55.0,2.6,15.1,143.0,426.11,351.18
2018,4,2,17,45,351.5,44.0,2.3,14.25,99.0,318.86,259.1
2018,4,2,18,0,243.0,33.0,2.0,13.4,55.0,224.08,164.39
2018,4,2,18,15,133.5,19.0,2.0,13.05,30.0,88.01,0.0
2018,4,2,18,30,24.0,5.0,2.0,12.7,5.0,0.0,0.0
2018,4,2,18,45,12.0,2.5,2.05,12.3,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,3,5,45,39.0,8.0,0.95,9.7,9.0,0.0,0.0
2018,4,3,6,0,78.0,16.0,0.9,10.1,18.0,12.59,0.0
2018,4,3,6,15,205.5,31.5,1.05,10.8,54.5,23.86,12.26
2018,4,3,6,30,333.0,47.0,1.2,11.5,91.0,35.75,25.67
2018,4,3,6,45,429.0,57.0,1.35,12.2,140.5,46.27,35.64
2018,4,3,7,0,525.0,67.0,1.5,12.9,190.0,54.08,42.89
2018,4,3,7,15,590.5,73.5,1.45,13.5,244.5,58.91,47.23
2018,4,3,7,30,656.0,80.0,1.4,14.1,299.0,63.81,51.45
2018,4,3,7,45,703.5,83.0,1.35,14.75,354.0,65.99,53.13
2018,4,3,8,0,751.0,86.0,1.3,15.4,409.0,73.94,59.78
2018,4,3,8,15,783.0,88.5,1.25,16.15,461.5,75.73,60.94
2018,4,3,8,30,815.0,91.0,1.2,16.9,514.0,77.57,62.12
2018,4,3,8,45,841.0,92.5,1.15,17.6,564.0,120.88,70.24
2018,4,3,9,0,867.0,94.0,1.1,18.3,614.0,184.4,107.69
2018,4,3,9,15,882.5,96.5,1.05,19.0,658.0,254.26,161.62
2018,4,3,9,30,898.0,99.0,1.0,19.7,702.0,319.49,216.0
2018,4,3,9,45,910.5,100.0,1.0,20.35,740.0,383.49,270.34
2018,4,3,10,0,923.0,101.0,1.0,21.0,778.0,447.67,323.74
2018,4,3,10,15,930.5,102.5,1.0,21.55,808.5,509.88,374.08
2018,4,3,10,30,938.0,104.0,1.0,22.1,839.0,571.15,421.75
2018,4,3,10,45,943.0,105.5,1.0,22.65,862.0,629.81,465.64
