Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,11,0,948.0,107.0,1.0,23.2,885.0,686.77,506.6
2018,4,3,11,15,951.0,108.0,1.0,23.45,900.0,740.02,544.16
2018,4,3,11,30,954.0,109.0,1.0,23.7,915.0,790.87,578.95
2018,4,3,11,45,955.5,108.5,1.05,23.9,921.5,836.66,609.31
2018,4,3,12,0,957.0,108.0,1.1,24.1,928.0,879.45,636.52
2018,4,3,12,15,951.5,111.0,1.1,24.2,925.0,916.44,659.35
2018,4,3,12,30,946.0,114.0,1.1,24.3,922.0,949.73,679.75
2018,4,3,12,45,937.0,117.5,1.1,24.4,910.0,976.52,696.07
2018,4,3,13,0,928.0,121.0,1.1,24.5,898.0,999.27,709.96
2018,4,3,13,15,923.5,119.5,1.15,24.45,879.0,1017.32,722.4
2018,4,3,13,30,919.0,118.0,1.2,24.4,860.0,1031.29,732.52
2018,4,3,13,45,912.5,116.5,1.25,24.4,834.0,1039.18,738.97
2018,4,3,14,0,906.0,115.0,1.3,24.4,808.0,1042.92,743.09
2018,4,3,14,15,896.0,113.0,1.35,24.2,774.5,1038.5,742.94
2018,4,3,14,30,886.0,111.0,1.4,24.0,741.0,1029.99,740.48
2018,4,3,14,45,872.0,109.0,1.5,23.85,700.5,1027.13,742.4
2018,4,3,15,0,858.0,107.0,1.6,23.7,660.0,1006.54,733.06
2018,4,3,15,15,840.5,104.0,1.6,23.7,614.5,977.64,716.62
2018,4,3,15,30,823.0,101.0,1.6,23.7,569.0,945.36,698.0
2018,4,3,15,45,797.0,97.5,1.75,23.05,518.5,901.33,674.97
2018,4,3,16,0,771.0,94.0,1.9,22.4,468.0,854.83,649.41
2018,4,3,16,15,735.0,89.5,1.85,21.7,414.0,802.28,616.86
2018,4,3,16,30,699.0,85.0,1.8,21.0,360.0,743.02,578.57
2018,4,3,16,45,640.5,80.5,1.75,20.25,304.0,664.64,525.06
2018,4,3,17,0,582.0,76.0,1.7,19.5,248.0,587.83,470.43
2018,4,3,17,15,464.5,68.0,1.6,18.45,187.5,465.17,377.5
2018,4,3,17,30,347.0,60.0,1.5,17.4,127.0,347.04,282.71
2018,4,3,17,45,280.0,47.0,1.4,16.3,90.5,272.74,219.37
2018,4,3,18,0,213.0,34.0,1.3,15.2,54.0,206.13,151.88
2018,4,3,18,15,116.0,19.5,1.3,14.7,29.5,78.56,0.0
2018,4,3,18,30,19.0,5.0,1.3,14.2,5.0,0.0,0.0
2018,4,3,18,45,9.5,2.5,1.25,13.7,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,4,5,45,3.0,6.5,0.8,11.75,6.5,0.0,0.0
2018,4,4,6,0,6.0,13.0,0.8,12.0,13.0,10.23,0.0
2018,4,4,6,15,15.0,28.0,0.9,12.5,29.5,21.04,10.76
2018,4,4,6,30,24.0,43.0,1.0,13.0,46.0,32.08,22.42
2018,4,4,6,45,14.0,49.5,1.1,13.55,51.5,37.39,27.65
2018,4,4,7,0,4.0,56.0,1.2,14.1,57.0,42.61,32.52
2018,4,4,7,15,30.0,90.5,1.25,14.75,100.5,65.93,53.24
2018,4,4,7,30,56.0,125.0,1.3,15.4,144.0,88.24,72.65
2018,4,4,7,45,128.0,151.5,1.4,16.05,204.5,103.72,85.73
2018,4,4,8,0,200.0,178.0,1.5,16.7,265.0,120.59,99.77
2018,4,4,8,15,272.5,191.5,1.5,17.35,325.5,125.98,103.74
2018,4,4,8,30,345.0,205.0,1.5,18.0,386.0,134.61,110.42
2018,4,4,8,45,421.5,205.5,1.5,18.7,446.5,156.95,110.76
2018,4,4,9,0,498.0,206.0,1.5,19.4,507.0,202.46,137.07
2018,4,4,9,15,500.5,207.0,1.55,19.95,527.5,242.94,168.19
2018,4,4,9,30,503.0,208.0,1.6,20.5,548.0,283.15,201.78
2018,4,4,9,45,358.0,275.5,1.7,21.05,524.0,319.52,236.6
2018,4,4,10,0,213.0,343.0,1.8,21.6,500.0,337.82,254.79
2018,4,4,10,15,305.0,337.0,1.85,21.65,572.0,396.99,299.59
2018,4,4,10,30,397.0,331.0,1.9,21.7,644.0,465.09,351.09
2018,4,4,10,45,374.5,345.0,1.95,21.8,646.5,492.98,372.74
2018,4,4,11,0,352.0,359.0,2.0,21.9,649.0,518.03,391.86
2018,4,4,11,15,339.0,365.5,1.9,21.7,649.0,540.56,408.7
2018,4,4,11,30,326.0,372.0,1.8,21.5,649.0,560.99,423.61
2018,4,4,11,45,258.5,398.0,1.7,21.3,618.5,554.65,417.99
2018,4,4,12,0,191.0,424.0,1.6,21.1,588.0,528.73,398.33
2018,4,4,12,15,283.0,401.0,1.5,21.05,643.5,615.28,461.64
2018,4,4,12,30,375.0,378.0,1.4,21.0,699.0,692.17,516.11
2018,4,4,12,45,457.5,345.0,1.35,20.95,732.5,771.25,570.97
2018,4,4,13,0,540.0,312.0,1.3,20.9,766.0,837.16,616.23
2018,4,4,13,15,580.0,286.5,1.45,21.05,765.0,869.34,640.11
2018,4,4,13,30,620.0,261.0,1.6,21.2,764.0,904.37,666.17
2018,4,4,13,45,539.0,281.5,1.75,21.4,709.0,853.35,632.49
2018,4,4,14,0,458.0,302.0,1.9,21.6,654.0,802.83,599.01
2018,4,4,14,15,387.0,305.5,2.05,21.55,594.0,720.02,543.88
2018,4,4,14,30,316.0,309.0,2.2,21.5,534.0,657.64,501.07
2018,4,4,14,45,241.0,292.0,2.4,21.5,458.0,567.33,437.03
2018,4,4,15,0,166.0,275.0,2.6,21.5,382.0,452.16,352.6
2018,4,4,15,15,352.0,225.5,2.6,21.5,433.0,604.34,472.44
2018,4,4,15,30,538.0,176.0,2.6,21.5,484.0,749.88,582.01
2018,4,4,15,45,462.5,177.0,2.55,20.85,425.5,670.63,525.21
2018,4,4,16,0,387.0,178.0,2.5,20.2,367.0,592.42,469.26
2018,4,4,16,15,237.5,154.5,2.3,19.55,266.5,400.31,323.09
2018,4,4,16,30,88.0,131.0,2.1,18.9,166.0,219.05,177.65
2018,4,4,16,45,110.0,123.5,1.9,18.25,160.5,229.68,188.15
2018,4,4,17,0,132.0,116.0,1.7,17.6,155.0,239.59,197.04
2018,4,4,17,15,105.5,94.5,1.55,16.85,122.0,192.3,157.68
2018,4,4,17,30,79.0,73.0,1.4,16.1,89.0,146.56,118.72
2018,4,4,17,45,54.5,53.0,1.25,15.3,62.5,106.09,83.31
2018,4,4,18,0,30.0,33.0,1.1,14.5,36.0,55.95,38.28
2018,4,4,18,15,19.0,18.5,1.05,14.3,20.0,30.62,0.0
2018,4,4,18,30,8.0,4.0,1.0,14.1,4.0,3.15,0.0
2018,4,4,18,45,4.0,2.0,0.95,13.9,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,5,5,45,4.0,3.0,0.95,10.75,3.0,0.0,0.0
2018,4,5,6,0,8.0,6.0,0.9,11.1,6.0,4.72,0.0
2018,4,5,6,15,4.0,12.0,1.05,11.8,12.0,9.42,1.94
2018,4,5,6,30,0.0,18.0,1.2,12.5,18.0,13.68,6.4
2018,4,5,6,45,12.5,35.5,1.35,13.2,38.5,27.78,19.19
2018,4,5,7,0,25.0,53.0,1.5,13.9,59.0,40.68,30.84
2018,4,5,7,15,72.0,82.0,1.45,14.55,105.5,60.09,48.11
2018,4,5,7,30,119.0,111.0,1.4,15.2,152.0,79.4,64.94
2018,4,5,7,45,95.5,123.5,1.35,15.85,160.0,87.3,71.49
2018,4,5,8,0,72.0,136.0,1.3,16.5,168.0,97.81,80.17
2018,4,5,8,15,55.0,165.0,1.1,16.75,191.0,115.55,95.0
2018,4,5,8,30,38.0,194.0,0.9,17.0,214.0,132.6,108.96
2018,4,5,8,45,92.0,235.0,0.75,17.25,289.5,164.84,126.76
2018,4,5,9,0,146.0,276.0,0.6,17.5,365.0,203.09,152.6
2018,4,5,9,15,113.0,288.5,0.55,18.1,360.0,220.73,166.76
2018,4,5,9,30,80.0,301.0,0.5,18.7,355.0,235.9,179.37
2018,4,5,9,45,179.5,320.5,0.45,19.35,451.0,291.33,218.59
2018,4,5,10,0,279.0,340.0,0.4,20.0,547.0,361.97,269.36
2018,4,5,10,15,338.5,337.5,0.5,20.6,598.5,412.09,306.46
2018,4,5,10,30,398.0,335.0,0.6,21.2,650.0,468.16,347.91
2018,4,5,10,45,474.0,312.5,0.75,21.8,698.0,529.44,393.12
2018,4,5,11,0,550.0,290.0,0.9,22.4,746.0,593.02,439.53
2018,4,5,11,15,448.0,333.5,1.1,22.5,709.0,595.28,442.15
2018,4,5,11,30,346.0,377.0,1.3,22.6,672.0,578.87,431.35
2018,4,5,11,45,493.5,317.0,1.45,22.7,741.0,675.47,502.69
2018,4,5,12,0,641.0,257.0,1.6,22.8,810.0,773.65,573.23
2018,4,5,12,15,405.0,332.5,1.85,22.5,681.5,669.92,500.2
2018,4,5,12,30,169.0,408.0,2.1,22.2,553.0,521.85,393.28
2018,4,5,12,45,113.5,395.0,2.35,21.95,492.0,470.79,357.3
2018,4,5,13,0,58.0,382.0,2.6,21.7,431.0,395.07,301.43
2018,4,5,13,15,65.5,380.5,2.65,21.35,434.5,406.53,311.34
2018,4,5,13,30,73.0,379.0,2.7,21.0,438.0,418.11,321.03
2018,4,5,13,45,105.5,376.5,2.75,20.7,459.0,453.42,349.29
2018,4,5,14,0,138.0,374.0,2.8,20.4,480.0,512.81,394.92
2018,4,5,14,15,119.0,353.5,2.85,20.15,442.5,477.98,369.61
2018,4,5,14,30,100.0,333.0,2.9,19.9,405.0,417.96,325.72
2018,4,5,14,45,116.0,316.0,2.95,19.6,395.0,443.86,347.21
2018,4,5,15,0,132.0,299.0,3.0,19.3,385.0,444.83,349.85
2018,4,5,15,15,125.0,276.0,3.0,19.3,353.0,415.13,328.14
2018,4,5,15,30,118.0,253.0,3.0,19.3,321.0,384.69,305.76
2018,4,5,15,45,130.5,232.5,2.75,18.55,301.5,375.07,300.48
2018,4,5,16,0,143.0,212.0,2.5,17.8,282.0,364.16,294.01
2018,4,5,16,15,134.5,187.5,2.35,17.45,247.5,328.07,266.61
2018,4,5,16,30,126.0,163.0,2.2,17.1,213.0,291.59,238.48
2018,4,5,16,45,133.5,140.5,2.0,16.75,186.5,270.67,222.72
2018,4,5,17,0,141.0,118.0,1.8,16.4,160.0,248.4,205.25
2018,4,5,17,15,130.5,96.0,1.7,16.0,129.0,212.02,175.09
2018,4,5,17,30,120.0,74.0,1.6,15.6,98.0,175.62,143.94
2018,4,5,17,45,87.0,54.5,1.5,15.2,69.0,128.62,102.56
2018,4,5,18,0,54.0,35.0,1.4,14.8,40.0,83.71,60.6
2018,4,5,18,15,31.0,19.5,1.35,14.65,22.0,44.24,0.0
2018,4,5,18,30,8.0,4.0,1.3,14.5,4.0,7.06,0.0
2018,4,5,18,45,4.0,2.0,1.25,14.3,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,13.25,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.2,13.15,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.25,13.05,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,0.95,13.75,1.5,1.18,0.0
2018,4,6,6,0,0.0,3.0,1.0,13.9,3.0,2.27,0.0
2018,4,6,6,15,0.0,5.5,1.1,14.1,5.5,4.16,0.0
2018,4,6,6,30,0.0,8.0,1.2,14.3,8.0,6.06,0.0
2018,4,6,6,45,0.0,13.5,1.3,14.5,13.5,10.24,3.49
2018,4,6,7,0,0.0,19.0,1.4,14.7,19.0,14.44,7.31
2018,4,6,7,15,0.0,33.0,1.45,14.95,33.0,25.16,16.94
2018,4,6,7,30,0.0,47.0,1.5,15.2,47.0,35.93,26.5
2018,4,6,7,45,6.5,94.5,1.6,15.4,97.5,71.28,57.62
2018,4,6,8,0,13.0,142.0,1.7,15.6,148.0,103.53,85.45
2018,4,6,8,15,34.0,176.5,1.8,15.85,194.0,121.74,100.72
2018,4,6,8,30,55.0,211.0,1.9,16.1,240.0,142.28,117.8
2018,4,6,8,45,56.5,228.5,2.0,16.35,261.0,158.91,123.91
2018,4,6,9,0,58.0,246.0,2.1,16.6,282.0,178.16,138.05
2018,4,6,9,15,38.0,244.0,2.2,16.9,268.0,181.36,140.95
2018,4,6,9,30,18.0,242.0,2.3,17.2,254.0,183.96,143.53
2018,4,6,9,45,18.0,250.5,2.45,17.5,263.0,193.09,150.52
2018,4,6,10,0,18.0,259.0,2.6,17.8,272.0,202.17,157.44
2018,4,6,10,15,18.5,268.5,2.7,18.2,282.5,212.19,164.99
2018,4,6,10,30,19.0,278.0,2.8,18.6,293.0,222.3,172.58
2018,4,6,10,45,15.0,253.5,2.9,19.0,265.5,203.94,157.9
2018,4,6,11,0,11.0,229.0,3.0,19.4,238.0,184.41,142.31
2018,4,6,11,15,15.5,265.0,3.05,19.6,278.0,217.2,167.9
2018,4,6,11,30,20.0,301.0,3.1,19.8,318.0,251.17,194.09
2018,4,6,11,45,17.5,285.0,3.15,20.0,300.0,238.65,184.15
2018,4,6,12,0,15.0,269.0,3.2,20.2,282.0,225.5,173.85
2018,4,6,12,15,13.0,247.0,3.2,20.1,258.0,207.27,159.78
2018,4,6,12,30,11.0,225.0,3.2,20.0,234.0,188.56,145.27
2018,4,6,12,45,15.5,255.0,3.15,19.85,268.0,218.82,169.24
2018,4,6,13,0,20.0,285.0,3.1,19.7,302.0,250.16,193.83
2018,4,6,13,15,21.0,288.5,3.05,19.55,306.0,255.93,198.52
2018,4,6,13,30,22.0,292.0,3.0,19.4,310.0,261.84,203.41
2018,4,6,13,45,20.5,279.5,2.95,19.25,296.0,250.97,195.28
2018,4,6,14,0,19.0,267.0,2.9,19.1,282.0,239.87,187.0
2018,4,6,14,15,16.0,246.5,2.9,19.05,258.5,219.76,171.54
2018,4,6,14,30,13.0,226.0,2.9,19.0,235.0,199.43,155.82
2018,4,6,14,45,12.0,209.5,2.85,18.9,217.5,184.61,144.47
2018,4,6,15,0,11.0,193.0,2.8,18.8,200.0,169.68,132.96
2018,4,6,15,15,16.0,189.5,2.8,18.8,199.0,172.69,135.99
2018,4,6,15,30,21.0,186.0,2.8,18.8,198.0,175.81,139.12
2018,4,6,15,45,14.5,165.0,2.8,18.75,173.0,151.06,119.31
2018,4,6,16,0,8.0,144.0,2.8,18.7,148.0,126.48,99.46
2018,4,6,16,15,45.5,135.5,2.7,18.55,154.0,166.58,134.29
2018,4,6,16,30,83.0,127.0,2.6,18.4,160.0,208.55,170.21
2018,4,6,16,45,99.5,121.0,2.5,18.25,155.0,216.21,177.23
2018,4,6,17,0,116.0,115.0,2.4,18.1,150.0,223.64,183.77
2018,4,6,17,15,74.0,93.5,2.15,17.85,114.0,165.52,134.66
2018,4,6,17,30,32.0,72.0,1.9,17.6,78.0,97.47,76.72
2018,4,6,17,45,17.0,50.5,1.65,17.3,53.5,64.03,47.75
2018,4,6,18,0,2.0,29.0,1.4,17.0,29.0,25.6,14.51
2018,4,6,18,15,3.5,15.5,1.35,16.9,15.5,13.93,0.0
2018,4,6,18,30,5.0,2.0,1.3,16.8,2.0,4.0,0.0
2018,4,6,18,45,2.5,1.0,1.25,16.7,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,4,7,5,45,1.5,1.5,2.9,15.5,1.5,1.18,0.0
2018,4,7,6,0,3.0,3.0,3.1,15.5,3.0,2.35,0.0
2018,4,7,6,15,8.0,6.0,3.15,15.45,7.0,4.97,0.0
2018,4,7,6,30,13.0,9.0,3.2,15.4,11.0,7.41,0.82
2018,4,7,6,45,6.5,13.5,3.3,15.35,14.5,10.64,3.8
2018,4,7,7,0,0.0,18.0,3.4,15.3,18.0,13.68,6.58
2018,4,7,7,15,0.5,25.5,3.3,15.35,25.5,19.42,11.74
2018,4,7,7,30,1.0,33.0,3.2,15.4,33.0,25.19,16.87
2018,4,7,7,45,8.0,61.0,3.15,15.45,64.5,46.88,36.06
2018,4,7,8,0,15.0,89.0,3.1,15.5,96.0,66.8,53.45
2018,4,7,8,15,149.5,153.0,3.15,15.95,232.5,106.87,87.99
2018,4,7,8,30,284.0,217.0,3.2,16.4,369.0,139.54,115.51
2018,4,7,8,45,275.5,235.5,3.25,16.8,394.0,167.99,124.84
2018,4,7,9,0,267.0,254.0,3.3,17.2,419.0,202.91,148.87
2018,4,7,9,15,246.5,278.5,3.35,17.6,439.0,238.3,177.39
2018,4,7,9,30,226.0,303.0,3.4,18.0,459.0,274.01,207.17
2018,4,7,9,45,203.5,322.5,3.45,18.4,468.5,300.26,229.44
2018,4,7,10,0,181.0,342.0,3.5,18.8,478.0,323.99,249.2
2018,4,7,10,15,196.0,363.5,3.55,19.05,516.0,363.64,280.31
2018,4,7,10,30,211.0,385.0,3.6,19.3,554.0,405.44,312.69
2018,4,7,10,45,278.0,382.0,3.6,19.5,610.5,465.09,358.42
2018,4,7,11,0,345.0,379.0,3.6,19.7,667.0,527.73,406.09
2018,4,7,11,15,367.5,377.5,3.65,19.8,689.0,567.51,436.37
2018,4,7,11,30,390.0,376.0,3.7,19.9,711.0,608.19,467.1
2018,4,7,11,45,400.5,375.5,3.8,20.0,721.5,641.21,491.92
2018,4,7,12,0,411.0,375.0,3.9,20.1,732.0,684.89,524.0
2018,4,7,12,15,528.0,324.0,3.95,20.05,782.0,764.14,584.01
2018,4,7,12,30,645.0,273.0,4.0,20.0,832.0,849.21,647.15
2018,4,7,12,45,681.5,253.0,4.05,20.0,837.5,891.12,677.71
2018,4,7,13,0,718.0,233.0,4.1,20.0,843.0,930.9,706.95
2018,4,7,13,15,723.5,222.5,4.1,19.9,826.5,947.65,719.5
2018,4,7,13,30,729.0,212.0,4.1,19.8,810.0,960.81,729.39
2018,4,7,13,45,725.5,203.5,4.1,19.75,783.0,963.43,732.07
2018,4,7,14,0,722.0,195.0,4.1,19.7,756.0,962.2,732.34
2018,4,7,14,15,753.5,170.0,4.1,19.55,734.0,974.51,742.41
2018,4,7,14,30,785.0,145.0,4.1,19.4,712.0,973.61,743.47
2018,4,7,14,45,731.5,154.5,4.15,19.25,660.5,939.32,721.9
2018,4,7,15,0,678.0,164.0,4.2,19.1,609.0,893.45,692.22
2018,4,7,15,15,662.0,158.0,4.2,19.1,568.0,864.82,673.94
2018,4,7,15,30,646.0,152.0,4.2,19.1,527.0,833.34,653.4
2018,4,7,15,45,659.5,135.5,4.1,18.55,490.0,815.62,643.67
2018,4,7,16,0,673.0,119.0,4.0,18.0,453.0,793.89,630.85
2018,4,7,16,15,671.0,110.0,3.9,17.55,412.0,763.08,610.92
2018,4,7,16,30,669.0,101.0,3.8,17.1,371.0,729.45,588.51
2018,4,7,16,45,620.5,94.5,3.7,16.65,317.0,657.78,536.42
2018,4,7,17,0,572.0,88.0,3.6,16.2,263.0,586.89,483.26
2018,4,7,17,15,497.0,79.0,3.3,15.55,210.0,495.14,410.37
2018,4,7,17,30,422.0,70.0,3.0,14.9,157.0,407.07,337.14
2018,4,7,17,45,311.0,56.5,2.75,14.25,110.5,300.86,246.17
2018,4,7,18,0,200.0,43.0,2.5,13.6,64.0,206.34,159.54
2018,4,7,18,15,109.0,25.5,2.5,13.3,36.0,104.39,0.0
2018,4,7,18,30,18.0,8.0,2.5,13.0,8.0,15.0,0.0
2018,4,7,18,45,9.0,4.0,2.55,12.7,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,8,5,45,51.5,12.0,3.05,9.9,15.0,9.44,0.0
2018,4,8,6,0,103.0,24.0,3.2,10.0,30.0,17.88,0.0
2018,4,8,6,15,223.0,40.5,3.4,10.4,70.0,30.46,20.2
2018,4,8,6,30,343.0,57.0,3.6,10.8,110.0,42.93,32.47
2018,4,8,6,45,432.5,66.5,3.8,11.2,160.5,50.38,39.66
2018,4,8,7,0,522.0,76.0,4.0,11.6,211.0,60.61,49.05
2018,4,8,7,15,581.5,83.5,4.05,12.1,265.5,65.9,53.76
2018,4,8,7,30,641.0,91.0,4.1,12.6,320.0,71.19,58.3
2018,4,8,7,45,683.5,96.0,4.15,13.15,374.5,74.41,60.86
2018,4,8,8,0,726.0,101.0,4.2,13.7,429.0,77.63,63.36
2018,4,8,8,15,756.0,105.0,4.2,14.15,481.5,79.92,65.03
2018,4,8,8,30,786.0,109.0,4.2,14.6,534.0,89.04,72.64
2018,4,8,8,45,809.5,111.5,4.15,15.1,582.5,133.14,81.41
2018,4,8,9,0,833.0,114.0,4.1,15.6,631.0,194.96,119.22
2018,4,8,9,15,851.5,115.0,4.05,16.0,674.5,257.28,168.63
2018,4,8,9,30,870.0,116.0,4.0,16.4,718.0,321.23,223.89
2018,4,8,9,45,885.5,115.5,3.95,16.85,756.0,386.55,281.34
2018,4,8,10,0,901.0,115.0,3.9,17.3,794.0,449.19,336.03
2018,4,8,10,15,908.5,117.0,3.9,17.65,824.0,510.26,388.43
2018,4,8,10,30,916.0,119.0,3.9,18.0,854.0,570.44,438.46
2018,4,8,10,45,921.0,120.5,3.9,18.35,876.5,627.67,484.65
2018,4,8,11,0,926.0,122.0,3.9,18.7,899.0,683.23,528.11
2018,4,8,11,15,928.5,123.5,3.9,18.95,913.5,735.22,567.86
2018,4,8,11,30,931.0,125.0,3.9,19.2,928.0,784.86,604.85
2018,4,8,11,45,931.5,125.0,3.95,19.45,933.5,829.15,637.07
2018,4,8,12,0,932.0,125.0,4.0,19.7,939.0,870.48,665.31
2018,4,8,12,15,932.0,124.5,4.0,19.8,937.0,907.81,690.74
2018,4,8,12,30,932.0,124.0,4.0,19.9,935.0,941.78,713.77
2018,4,8,12,45,930.0,123.0,4.05,20.05,924.0,969.97,732.97
2018,4,8,13,0,928.0,122.0,4.1,20.2,913.0,994.38,749.67
2018,4,8,13,15,923.0,121.0,4.1,20.2,894.0,1012.07,762.04
2018,4,8,13,30,918.0,120.0,4.1,20.2,875.0,1025.69,771.84
2018,4,8,13,45,910.5,119.5,4.05,20.2,849.0,1033.28,777.41
2018,4,8,14,0,903.0,119.0,4.0,20.2,823.0,1036.75,780.41
2018,4,8,14,15,892.5,117.5,4.0,20.1,789.0,1032.11,778.77
2018,4,8,14,30,882.0,116.0,4.0,20.0,755.0,1023.42,774.63
2018,4,8,14,45,868.0,113.5,3.95,19.9,714.5,1019.95,773.89
2018,4,8,15,0,854.0,111.0,3.9,19.8,674.0,998.61,761.07
2018,4,8,15,15,836.0,108.5,3.9,19.8,628.5,969.7,743.25
2018,4,8,15,30,818.0,106.0,3.9,19.8,583.0,937.47,723.11
2018,4,8,15,45,793.0,102.5,3.85,19.35,532.5,894.44,696.14
2018,4,8,16,0,768.0,99.0,3.8,18.9,482.0,848.92,667.03
2018,4,8,16,15,732.5,95.5,3.6,18.45,428.5,798.47,633.03
2018,4,8,16,30,697.0,92.0,3.4,18.0,375.0,741.01,593.12
2018,4,8,16,45,648.0,86.0,3.2,17.5,320.0,668.94,541.23
2018,4,8,17,0,599.0,80.0,3.0,17.0,265.0,597.82,488.35
2018,4,8,17,15,528.5,72.0,2.7,16.1,212.0,510.12,420.28
2018,4,8,17,30,458.0,64.0,2.4,15.2,159.0,426.22,351.36
2018,4,8,17,45,350.0,52.0,2.05,14.3,112.5,318.23,259.89
2018,4,8,18,0,242.0,40.0,1.7,13.4,66.0,225.4,175.44
2018,4,8,18,15,136.0,24.0,1.65,13.0,37.0,123.57,11.17
2018,4,8,18,30,30.0,8.0,1.6,12.6,8.0,20.73,0.0
2018,4,8,18,45,15.0,4.0,1.6,12.2,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,9,5,45,21.5,10.5,1.1,10.1,12.0,8.26,0.0
2018,4,9,6,0,43.0,21.0,1.1,10.7,24.0,15.9,0.0
2018,4,9,6,15,92.5,39.0,1.35,11.65,52.0,28.82,18.97
2018,4,9,6,30,142.0,57.0,1.6,12.6,80.0,41.7,31.26
2018,4,9,6,45,154.5,77.5,1.85,13.55,111.0,55.64,44.0
2018,4,9,7,0,167.0,98.0,2.1,14.5,142.0,69.14,56.06
2018,4,9,7,15,128.0,119.5,2.1,15.25,157.5,83.69,68.77
2018,4,9,7,30,89.0,141.0,2.1,16.0,173.0,98.61,81.48
2018,4,9,7,45,102.5,167.5,2.15,16.7,210.0,112.55,93.09
2018,4,9,8,0,116.0,194.0,2.2,17.4,247.0,127.98,105.74
2018,4,9,8,15,178.0,211.5,2.15,18.15,303.5,139.41,114.75
2018,4,9,8,30,240.0,229.0,2.1,18.9,360.0,144.75,118.5
2018,4,9,8,45,386.0,215.0,2.05,19.6,447.0,159.9,113.4
2018,4,9,9,0,532.0,201.0,2.0,20.3,534.0,203.97,136.28
2018,4,9,9,15,642.0,180.0,1.9,20.95,608.5,254.69,170.92
2018,4,9,9,30,752.0,159.0,1.8,21.6,683.0,316.31,217.81
2018,4,9,9,45,640.0,212.0,1.7,22.25,674.0,369.81,265.92
2018,4,9,10,0,528.0,265.0,1.6,22.9,665.0,407.69,299.55
2018,4,9,10,15,638.0,231.0,1.55,23.5,732.5,473.32,349.16
2018,4,9,10,30,748.0,197.0,1.5,24.1,800.0,547.5,404.32
2018,4,9,10,45,820.5,169.0,1.4,24.65,846.5,612.81,451.97
2018,4,9,11,0,893.0,141.0,1.3,25.2,893.0,676.98,497.57
2018,4,9,11,15,897.0,140.5,1.35,25.6,906.5,727.0,533.08
2018,4,9,11,30,901.0,140.0,1.4,26.0,920.0,774.82,566.24
2018,4,9,11,45,903.5,139.0,1.45,26.4,926.0,818.69,595.99
2018,4,9,12,0,906.0,138.0,1.5,26.8,932.0,859.83,621.97
2018,4,9,12,15,909.5,135.5,1.55,27.0,931.0,897.57,645.93
2018,4,9,12,30,913.0,133.0,1.6,27.2,930.0,932.2,667.83
2018,4,9,12,45,916.0,129.0,1.6,27.4,920.5,961.7,685.81
2018,4,9,13,0,919.0,125.0,1.6,27.6,911.0,987.6,701.55
2018,4,9,13,15,897.0,132.5,1.65,27.65,886.5,997.1,708.25
2018,4,9,13,30,875.0,140.0,1.7,27.7,862.0,1017.54,722.11
2018,4,9,13,45,722.0,201.5,1.7,27.75,785.0,955.15,683.37
2018,4,9,14,0,569.0,263.0,1.7,27.8,708.0,867.91,626.62
2018,4,9,14,15,528.0,264.5,1.7,27.7,664.0,835.48,606.99
2018,4,9,14,30,487.0,266.0,1.7,27.6,620.0,800.07,584.61
2018,4,9,14,45,522.5,237.0,1.7,27.5,598.5,806.48,591.98
2018,4,9,15,0,558.0,208.0,1.7,27.4,577.0,808.8,596.37
2018,4,9,15,15,658.0,161.5,1.7,27.4,568.0,861.47,633.69
2018,4,9,15,30,758.0,115.0,1.7,27.4,559.0,888.23,652.55
2018,4,9,15,45,684.5,122.0,1.6,26.85,497.0,820.3,609.41
2018,4,9,16,0,611.0,129.0,1.5,26.3,435.0,745.08,561.26
2018,4,9,16,15,466.0,141.0,1.35,25.55,359.5,603.94,464.27
2018,4,9,16,30,321.0,153.0,1.2,24.8,284.0,460.52,360.18
2018,4,9,16,45,254.5,134.5,1.1,24.05,229.5,375.7,297.7
2018,4,9,17,0,188.0,116.0,1.0,23.3,175.0,294.87,235.5
2018,4,9,17,15,161.5,93.5,1.0,22.4,137.5,242.59,194.84
2018,4,9,17,30,135.0,71.0,1.0,21.5,100.0,191.46,153.35
2018,4,9,17,45,90.5,53.0,1.0,20.55,70.0,124.04,97.11
2018,4,9,18,0,46.0,35.0,1.0,19.6,40.0,74.27,53.71
2018,4,9,18,15,28.0,20.0,0.95,19.15,22.5,41.78,5.15
2018,4,9,18,30,10.0,5.0,0.9,18.7,5.0,8.72,0.0
2018,4,9,18,45,5.0,2.5,0.9,18.2,2.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.55,16.8,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.45,16.95,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.4,17.25,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,10,5,45,45.5,11.5,1.05,14.55,14.5,9.05,0.0
2018,4,10,6,0,91.0,23.0,1.1,14.8,29.0,17.34,2.22
2018,4,10,6,15,171.5,38.5,1.35,15.25,62.5,28.82,18.83
2018,4,10,6,30,252.0,54.0,1.6,15.7,96.0,40.24,29.63
2018,4,10,6,45,288.5,71.0,1.8,16.2,135.5,52.16,40.5
2018,4,10,7,0,325.0,88.0,2.0,16.7,175.0,63.72,50.81
2018,4,10,7,15,298.0,112.0,2.1,17.1,205.0,79.91,64.96
2018,4,10,7,30,271.0,136.0,2.2,17.5,235.0,94.29,77.24
2018,4,10,7,45,290.5,157.0,2.25,17.95,278.0,107.03,87.87
2018,4,10,8,0,310.0,178.0,2.3,18.4,321.0,119.31,97.92
2018,4,10,8,15,319.0,199.5,2.25,18.85,361.0,131.18,107.46
2018,4,10,8,30,328.0,221.0,2.2,19.3,401.0,142.53,116.44
2018,4,10,8,45,334.0,242.5,2.2,19.8,439.5,176.2,127.79
2018,4,10,9,0,340.0,264.0,2.2,20.3,478.0,218.65,155.88
2018,4,10,9,15,359.0,277.5,2.2,20.65,517.0,260.19,186.98
2018,4,10,9,30,378.0,291.0,2.2,21.0,556.0,304.15,221.77
2018,4,10,9,45,452.5,280.0,2.2,21.4,613.0,352.16,258.8
2018,4,10,10,0,527.0,269.0,2.2,21.8,670.0,409.69,303.65
2018,4,10,10,15,591.5,254.0,2.25,22.0,720.0,467.24,349.01
2018,4,10,10,30,656.0,239.0,2.3,22.2,770.0,531.67,398.97
2018,4,10,10,45,727.5,211.0,2.35,22.45,814.5,594.15,446.88
2018,4,10,11,0,799.0,183.0,2.4,22.7,859.0,658.12,495.17
2018,4,10,11,15,754.0,212.5,2.45,22.8,858.5,701.48,526.8
2018,4,10,11,30,709.0,242.0,2.5,22.9,858.0,736.11,551.52
2018,4,10,11,45,686.5,256.5,2.55,22.95,856.5,769.57,575.37
2018,4,10,12,0,664.0,271.0,2.6,23.0,855.0,799.01,596.0
2018,4,10,12,15,729.0,233.0,2.65,23.05,872.5,853.21,635.23
2018,4,10,12,30,794.0,195.0,2.7,23.1,890.0,896.76,666.46
2018,4,10,12,45,758.5,209.5,2.75,23.15,867.5,917.13,680.21
2018,4,10,13,0,723.0,224.0,2.8,23.2,845.0,923.38,684.63
2018,4,10,13,15,700.0,228.0,2.85,23.15,819.0,926.65,687.71
2018,4,10,13,30,677.0,232.0,2.9,23.1,793.0,925.69,688.03
2018,4,10,13,45,630.5,245.0,2.95,23.05,754.5,905.97,675.26
2018,4,10,14,0,584.0,258.0,3.0,23.0,716.0,876.28,655.96
2018,4,10,14,15,503.0,275.0,3.05,22.75,658.0,819.92,617.82
2018,4,10,14,30,422.0,292.0,3.1,22.5,600.0,760.2,576.74
2018,4,10,14,45,350.0,293.5,3.15,22.3,540.0,670.74,514.44
2018,4,10,15,0,278.0,295.0,3.2,22.1,480.0,603.04,465.93
2018,4,10,15,15,196.5,276.0,3.2,22.1,402.5,480.03,375.0
2018,4,10,15,30,115.0,257.0,3.2,22.1,325.0,381.92,299.91
2018,4,10,15,45,92.0,233.0,3.25,21.25,284.5,313.57,248.87
2018,4,10,16,0,69.0,209.0,3.3,20.4,244.0,267.8,213.93
2018,4,10,16,15,96.5,188.5,3.25,19.85,231.5,271.58,219.25
2018,4,10,16,30,124.0,168.0,3.2,19.3,219.0,291.44,237.05
2018,4,10,16,45,82.5,140.5,3.15,18.75,172.5,207.36,168.97
2018,4,10,17,0,41.0,113.0,3.1,18.2,126.0,143.77,116.09
2018,4,10,17,15,29.5,94.0,3.0,17.65,102.5,116.09,92.91
2018,4,10,17,30,18.0,75.0,2.9,17.1,79.0,89.17,69.83
2018,4,10,17,45,10.0,55.0,2.75,16.55,57.0,56.27,41.53
2018,4,10,18,0,2.0,35.0,2.6,16.0,35.0,32.21,20.38
2018,4,10,18,15,4.0,20.5,2.6,15.8,20.5,19.84,1.6
2018,4,10,18,30,6.0,6.0,2.6,15.6,6.0,7.58,0.0
2018,4,10,18,45,3.0,3.0,2.6,15.35,3.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.45,9.55,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,2.6,9.8,2.0,0.0,0.0
2018,4,11,5,45,4.0,9.5,2.75,10.1,9.5,7.47,0.0
2018,4,11,6,0,4.0,17.0,2.9,10.4,17.0,12.98,1.81
2018,4,11,6,15,2.0,30.5,2.85,10.75,30.5,23.2,14.48
2018,4,11,6,30,0.0,44.0,2.8,11.1,44.0,33.27,24.06
2018,4,11,6,45,69.5,65.5,2.75,11.45,84.5,48.37,37.94
2018,4,11,7,0,139.0,87.0,2.7,11.8,125.0,63.59,51.73
2018,4,11,7,15,210.5,111.5,2.65,12.2,182.5,78.45,64.93
2018,4,11,7,30,282.0,136.0,2.6,12.6,240.0,94.49,78.92
2018,4,11,7,45,327.0,153.0,2.55,13.05,291.5,105.39,88.11
2018,4,11,8,0,372.0,170.0,2.5,13.5,343.0,116.03,96.93
2018,4,11,8,15,437.5,175.0,2.3,13.95,400.5,115.48,95.91
2018,4,11,8,30,503.0,180.0,2.1,14.4,458.0,118.4,97.91
2018,4,11,8,45,508.5,196.0,1.9,14.85,497.5,157.66,109.89
2018,4,11,9,0,514.0,212.0,1.7,15.3,537.0,208.09,142.78
2018,4,11,9,15,537.0,219.5,1.5,15.8,579.0,257.65,180.55
2018,4,11,9,30,560.0,227.0,1.3,16.3,621.0,309.88,222.89
2018,4,11,9,45,557.0,244.0,1.15,16.85,652.5,362.4,266.47
2018,4,11,10,0,554.0,261.0,1.0,17.4,684.0,414.37,308.4
2018,4,11,10,15,565.0,270.5,1.3,17.95,716.0,466.66,350.95
2018,4,11,10,30,576.0,280.0,1.6,18.5,748.0,519.48,392.95
2018,4,11,10,45,506.0,317.0,1.95,19.05,736.0,547.39,415.82
2018,4,11,11,0,436.0,354.0,2.3,19.6,724.0,567.45,431.78
2018,4,11,11,15,479.5,346.0,2.65,19.6,759.0,621.76,473.93
2018,4,11,11,30,523.0,338.0,3.0,19.6,794.0,678.38,517.23
2018,4,11,11,45,433.5,371.0,3.35,19.6,751.0,669.08,510.9
2018,4,11,12,0,344.0,404.0,3.7,19.6,708.0,642.01,491.54
2018,4,11,12,15,269.5,422.0,3.85,19.3,659.5,616.9,473.26
2018,4,11,12,30,195.0,440.0,4.0,19.0,611.0,569.67,438.4
2018,4,11,12,45,244.5,426.0,4.2,18.75,638.0,631.81,486.59
2018,4,11,13,0,294.0,412.0,4.4,18.5,665.0,678.44,523.27
2018,4,11,13,15,306.5,398.5,4.45,18.2,657.5,690.75,533.89
2018,4,11,13,30,319.0,385.0,4.5,17.9,650.0,701.44,543.64
2018,4,11,13,45,263.5,382.5,4.55,17.6,597.0,655.05,509.8
2018,4,11,14,0,208.0,380.0,4.6,17.3,544.0,582.93,456.85
2018,4,11,14,15,264.5,350.0,4.55,17.05,549.5,637.16,500.4
2018,4,11,14,30,321.0,320.0,4.5,16.8,555.0,666.34,525.08
2018,4,11,14,45,397.0,279.0,4.5,16.5,554.0,700.14,554.41
2018,4,11,15,0,473.0,238.0,4.5,16.2,553.0,754.46,598.35
2018,4,11,15,15,501.5,213.0,4.5,16.2,527.0,751.86,598.76
2018,4,11,15,30,530.0,188.0,4.5,16.2,501.0,745.3,596.66
2018,4,11,15,45,420.5,194.5,4.4,15.65,429.5,641.01,518.24
2018,4,11,16,0,311.0,201.0,4.3,15.1,358.0,518.95,424.53
2018,4,11,16,15,296.5,177.5,4.15,14.7,314.5,472.89,390.35
2018,4,11,16,30,282.0,154.0,4.0,14.3,271.0,426.11,354.63
2018,4,11,16,45,357.0,125.0,3.85,13.95,252.0,464.56,388.27
2018,4,11,17,0,432.0,96.0,3.7,13.6,233.0,474.87,398.63
2018,4,11,17,15,419.5,80.0,3.35,13.2,192.5,429.02,360.74
2018,4,11,17,30,407.0,64.0,3.0,12.8,152.0,382.77,320.92
2018,4,11,17,45,289.0,52.0,2.65,12.35,106.0,275.22,227.87
2018,4,11,18,0,171.0,40.0,2.3,11.9,60.0,179.82,142.44
2018,4,11,18,15,96.5,24.5,2.4,11.8,34.5,94.03,37.43
2018,4,11,18,30,22.0,9.0,2.5,11.7,9.0,17.51,0.0
2018,4,11,18,45,11.0,4.5,2.6,11.65,4.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,12,5,15,1.5,1.0,2.1,7.1,1.0,0.0,0.0
2018,4,12,5,30,3.0,2.0,2.3,7.5,2.0,0.0,0.0
2018,4,12,5,45,72.0,17.0,2.55,7.9,22.0,13.38,0.0
2018,4,12,6,0,141.0,32.0,2.8,8.3,42.0,23.97,10.18
2018,4,12,6,15,259.0,46.0,3.1,8.7,84.0,34.6,24.7
2018,4,12,6,30,377.0,60.0,3.4,9.1,126.0,45.32,35.11
2018,4,12,6,45,461.5,69.5,3.7,9.5,178.0,55.66,44.83
2018,4,12,7,0,546.0,79.0,4.0,9.9,230.0,62.78,51.38
2018,4,12,7,15,602.0,85.5,4.15,10.3,284.5,67.27,55.36
2018,4,12,7,30,658.0,92.0,4.3,10.7,339.0,71.8,59.22
2018,4,12,7,45,698.5,96.5,4.45,11.05,393.5,74.65,61.51
2018,4,12,8,0,739.0,101.0,4.6,11.4,448.0,77.52,63.76
2018,4,12,8,15,764.5,106.5,4.65,11.75,500.0,80.7,66.25
2018,4,12,8,30,790.0,112.0,4.7,12.1,552.0,90.77,74.78
2018,4,12,8,45,809.0,116.0,4.75,12.45,599.5,136.79,84.85
2018,4,12,9,0,828.0,120.0,4.8,12.8,647.0,198.8,123.79
2018,4,12,9,15,839.5,124.5,4.8,13.1,689.0,261.68,174.68
2018,4,12,9,30,851.0,129.0,4.8,13.4,731.0,325.37,230.72
2018,4,12,9,45,754.5,173.0,4.85,13.7,726.5,379.14,282.74
2018,4,12,10,0,658.0,217.0,4.9,14.0,722.0,424.97,326.21
2018,4,12,10,15,544.5,274.5,4.9,14.2,703.0,459.76,358.59
2018,4,12,10,30,431.0,332.0,4.9,14.4,684.0,482.44,379.04
2018,4,12,10,45,401.5,353.5,4.9,14.65,688.0,510.44,402.06
2018,4,12,11,0,372.0,375.0,4.9,14.9,692.0,538.09,423.86
2018,4,12,11,15,315.5,383.5,4.9,15.05,655.5,534.18,421.05
2018,4,12,11,30,259.0,392.0,4.9,15.2,619.0,524.13,413.08
2018,4,12,11,45,433.0,339.5,4.9,15.4,721.5,642.43,505.88
2018,4,12,12,0,607.0,287.0,4.9,15.6,824.0,764.26,599.14
2018,4,12,12,15,610.5,283.0,4.95,15.65,822.0,794.25,621.52
2018,4,12,12,30,614.0,279.0,5.0,15.7,820.0,821.8,642.44
2018,4,12,12,45,512.5,318.5,5.1,15.8,766.5,788.84,616.95
2018,4,12,13,0,411.0,358.0,5.2,15.9,713.0,750.91,587.55
2018,4,12,13,15,448.0,337.0,5.25,15.85,716.5,782.53,613.1
2018,4,12,13,30,485.0,316.0,5.3,15.8,720.0,812.37,637.05
2018,4,12,13,45,588.5,267.0,5.35,15.75,742.5,877.25,688.44
2018,4,12,14,0,692.0,218.0,5.4,15.7,765.0,948.04,743.03
2018,4,12,14,15,700.0,205.5,5.45,15.55,739.5,950.42,746.25
2018,4,12,14,30,708.0,193.0,5.5,15.4,714.0,949.03,747.33
2018,4,12,14,45,741.5,172.5,5.55,15.25,692.5,960.55,757.96
2018,4,12,15,0,775.0,152.0,5.6,15.1,671.0,967.2,765.22
2018,4,12,15,15,755.0,147.5,5.6,15.1,625.0,935.13,743.75
2018,4,12,15,30,735.0,143.0,5.6,15.1,579.0,900.02,720.17
2018,4,12,15,45,709.0,137.5,5.55,14.6,529.0,855.47,690.43
2018,4,12,16,0,683.0,132.0,5.5,14.1,479.0,808.75,658.64
2018,4,12,16,15,622.5,126.0,5.35,13.75,416.5,729.34,600.27
2018,4,12,16,30,562.0,120.0,5.2,13.4,354.0,650.62,541.19
2018,4,12,16,45,541.0,108.5,5.05,13.05,308.5,599.81,502.8
2018,4,12,17,0,520.0,97.0,4.9,12.7,263.0,542.44,457.59
2018,4,12,17,15,464.5,86.5,4.55,12.2,214.5,468.59,396.39
2018,4,12,17,30,409.0,76.0,4.2,11.7,166.0,398.4,336.11
2018,4,12,17,45,313.0,62.0,3.85,11.2,119.5,302.67,252.37
2018,4,12,18,0,217.0,48.0,3.5,10.7,73.0,216.69,173.99
2018,4,12,18,15,123.0,29.5,3.2,10.3,42.5,117.54,56.42
2018,4,12,18,30,29.0,11.0,2.9,9.9,12.0,22.33,0.0
2018,4,12,18,45,14.5,5.5,2.6,9.5,6.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.6,6.05,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.8,6.6,2.0,0.0,0.0
2018,4,13,5,45,80.0,17.5,2.0,7.15,23.5,13.77,0.0
2018,4,13,6,0,155.0,33.0,2.2,7.7,45.0,24.75,12.16
2018,4,13,6,15,271.0,47.0,2.35,8.45,87.5,35.38,25.55
2018,4,13,6,30,387.0,61.0,2.5,9.2,130.0,46.11,35.87
2018,4,13,6,45,469.5,70.0,2.7,9.9,182.0,56.02,45.12
2018,4,13,7,0,552.0,79.0,2.9,10.6,234.0,62.74,51.22
2018,4,13,7,15,605.5,85.5,3.1,11.35,288.0,67.23,55.09
2018,4,13,7,30,659.0,92.0,3.3,12.1,342.0,71.72,58.81
2018,4,13,7,45,697.5,97.0,3.5,12.85,396.0,74.89,61.26
2018,4,13,8,0,736.0,102.0,3.7,13.6,450.0,78.04,63.64
2018,4,13,8,15,762.5,106.5,3.75,14.15,502.0,80.56,65.48
2018,4,13,8,30,789.0,111.0,3.8,14.7,554.0,89.94,73.27
2018,4,13,8,45,808.5,114.5,3.85,15.25,601.5,135.81,82.97
2018,4,13,9,0,828.0,118.0,3.9,15.8,649.0,197.43,121.03
2018,4,13,9,15,848.0,119.0,3.9,16.3,693.0,259.44,170.04
2018,4,13,9,30,868.0,120.0,3.9,16.8,737.0,323.25,224.85
2018,4,13,9,45,885.0,118.5,3.9,17.25,775.0,387.93,281.54
2018,4,13,10,0,902.0,117.0,3.9,17.7,813.0,450.02,335.64
2018,4,13,10,15,908.0,120.0,3.9,18.1,842.5,510.74,387.54
2018,4,13,10,30,914.0,123.0,3.9,18.5,872.0,570.4,436.95
2018,4,13,10,45,918.0,125.0,3.9,18.9,894.0,626.89,482.35
2018,4,13,11,0,922.0,127.0,3.9,19.3,916.0,681.61,524.97
2018,4,13,11,15,924.0,128.5,3.9,19.55,930.0,732.63,563.92
2018,4,13,11,30,926.0,130.0,3.9,19.8,944.0,781.27,600.11
2018,4,13,11,45,926.0,131.0,3.9,20.1,949.5,825.4,632.12
2018,4,13,12,0,926.0,132.0,3.9,20.4,955.0,866.6,659.83
2018,4,13,12,15,924.5,133.0,3.95,20.55,952.5,903.44,684.96
2018,4,13,12,30,923.0,134.0,4.0,20.7,950.0,936.92,707.73
