Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,12,45,919.5,134.0,4.0,20.85,939.0,964.2,725.98
2018,4,13,13,0,916.0,134.0,4.0,21.0,928.0,987.72,741.72
2018,4,13,13,15,907.0,135.0,4.0,21.0,907.5,1003.13,752.51
2018,4,13,13,30,898.0,136.0,4.0,21.0,887.0,1014.46,760.73
2018,4,13,13,45,892.0,134.0,4.0,21.05,861.0,1021.74,766.27
2018,4,13,14,0,886.0,132.0,4.0,21.1,835.0,1039.99,779.37
2018,4,13,14,15,873.0,130.5,3.95,21.0,799.5,1032.63,775.44
2018,4,13,14,30,860.0,129.0,3.9,20.9,764.0,1021.16,769.11
2018,4,13,14,45,845.0,126.5,3.85,20.8,723.0,1002.66,758.17
2018,4,13,15,0,830.0,124.0,3.8,20.7,682.0,980.4,744.81
2018,4,13,15,15,813.0,122.5,3.8,20.7,638.5,953.72,728.51
2018,4,13,15,30,796.0,121.0,3.8,20.7,595.0,923.69,709.88
2018,4,13,15,45,773.0,116.5,3.65,20.25,545.0,888.95,688.2
2018,4,13,16,0,750.0,112.0,3.5,19.8,495.0,844.82,659.63
2018,4,13,16,15,719.5,104.5,3.15,19.35,440.5,788.5,620.77
2018,4,13,16,30,689.0,97.0,2.8,18.9,386.0,731.0,580.37
2018,4,13,16,45,651.5,90.5,2.45,18.4,334.0,668.26,535.21
2018,4,13,17,0,614.0,84.0,2.1,17.9,282.0,605.66,488.81
2018,4,13,17,15,553.5,75.5,1.85,16.95,229.0,524.72,427.25
2018,4,13,17,30,493.0,67.0,1.6,16.0,176.0,446.81,364.72
2018,4,13,17,45,399.5,55.0,1.35,15.0,128.0,348.52,283.06
2018,4,13,18,0,306.0,43.0,1.1,14.0,80.0,259.98,205.33
2018,4,13,18,15,183.5,28.0,1.1,13.6,47.0,155.57,83.11
2018,4,13,18,30,61.0,13.0,1.1,13.2,14.0,38.85,0.0
2018,4,13,18,45,30.5,6.5,1.15,12.8,7.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,0.85,10.85,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,0.8,11.3,2.0,0.0,0.0
2018,4,14,5,45,124.0,16.5,0.75,11.7,26.0,12.98,0.0
2018,4,14,6,0,235.0,31.0,0.7,12.1,50.0,23.6,12.08
2018,4,14,6,15,354.0,42.0,0.9,12.9,95.0,34.42,24.38
2018,4,14,6,30,473.0,53.0,1.1,13.7,140.0,43.36,32.86
2018,4,14,6,45,545.0,60.5,1.25,14.45,192.0,49.18,38.28
2018,4,14,7,0,617.0,68.0,1.4,15.2,244.0,55.07,43.52
2018,4,14,7,15,665.0,74.0,1.55,15.9,298.5,59.56,47.34
2018,4,14,7,30,713.0,80.0,1.7,16.6,353.0,64.04,51.01
2018,4,14,7,45,746.0,84.0,1.8,17.35,406.5,72.33,57.91
2018,4,14,8,0,779.0,88.0,1.9,18.1,460.0,75.26,60.06
2018,4,14,8,15,803.0,92.0,1.95,18.7,511.5,77.95,62.01
2018,4,14,8,30,827.0,96.0,2.0,19.3,563.0,80.55,63.86
2018,4,14,8,45,844.0,99.0,2.1,19.9,610.0,127.97,73.86
2018,4,14,9,0,861.0,102.0,2.2,20.5,657.0,190.93,111.92
2018,4,14,9,15,875.5,104.0,2.2,20.95,699.5,259.45,165.17
2018,4,14,9,30,890.0,106.0,2.2,21.4,742.0,322.84,218.57
2018,4,14,9,45,901.0,106.5,2.2,21.8,778.0,384.69,271.86
2018,4,14,10,0,912.0,107.0,2.2,22.2,814.0,446.46,324.32
2018,4,14,10,15,919.5,108.5,2.15,22.6,843.5,507.08,374.32
2018,4,14,10,30,927.0,110.0,2.1,23.0,873.0,566.74,421.78
2018,4,14,10,45,932.0,111.0,2.1,23.35,895.0,623.41,465.63
2018,4,14,11,0,937.0,112.0,2.1,23.7,917.0,678.36,506.74
2018,4,14,11,15,940.0,113.0,2.05,23.95,931.0,730.03,544.09
2018,4,14,11,30,943.0,114.0,2.0,24.2,945.0,779.34,578.64
2018,4,14,11,45,944.0,114.0,1.9,24.45,950.5,823.73,607.96
2018,4,14,12,0,945.0,114.0,1.8,24.7,956.0,865.16,633.31
2018,4,14,12,15,943.5,114.0,1.75,24.85,953.0,901.38,655.64
2018,4,14,12,30,942.0,114.0,1.7,25.0,950.0,934.13,675.54
2018,4,14,12,45,938.0,114.5,1.65,25.15,938.5,961.49,691.89
2018,4,14,13,0,934.0,115.0,1.6,25.3,927.0,985.03,705.77
2018,4,14,13,15,930.0,113.5,1.6,25.3,908.0,1002.69,717.13
2018,4,14,13,30,926.0,112.0,1.6,25.3,889.0,1016.29,726.12
2018,4,14,13,45,920.0,110.5,1.6,25.3,862.5,1023.85,731.51
2018,4,14,14,0,914.0,109.0,1.6,25.3,836.0,1027.28,734.54
2018,4,14,14,15,905.5,106.5,1.65,25.15,802.0,1023.06,734.18
2018,4,14,14,30,897.0,104.0,1.7,25.0,768.0,1014.75,731.45
2018,4,14,14,45,886.0,101.0,1.75,24.9,728.0,999.43,724.28
2018,4,14,15,0,875.0,98.0,1.8,24.8,688.0,980.29,714.77
2018,4,14,15,15,859.0,96.0,1.8,24.8,643.0,953.83,699.66
2018,4,14,15,30,843.0,94.0,1.8,24.8,598.0,935.71,690.06
2018,4,14,15,45,822.5,90.5,1.9,24.25,548.5,896.45,668.93
2018,4,14,16,0,802.0,87.0,2.0,23.7,499.0,854.55,645.6
2018,4,14,16,15,774.0,83.0,1.95,23.1,446.5,803.16,613.79
2018,4,14,16,30,746.0,79.0,1.9,22.5,394.0,750.24,580.12
2018,4,14,16,45,706.0,74.0,1.85,21.9,340.0,690.04,540.11
2018,4,14,17,0,666.0,69.0,1.8,21.3,286.0,625.85,495.64
2018,4,14,17,15,607.0,63.0,1.7,20.2,233.0,547.51,439.04
2018,4,14,17,30,548.0,57.0,1.6,19.1,180.0,472.22,380.6
2018,4,14,17,45,426.0,49.0,1.45,18.05,129.0,358.58,288.3
2018,4,14,18,0,304.0,41.0,1.3,17.0,78.0,254.43,199.6
2018,4,14,18,15,183.5,26.5,1.3,16.5,45.5,153.3,87.59
2018,4,14,18,30,63.0,12.0,1.3,16.0,13.0,38.85,0.0
2018,4,14,18,45,31.5,6.0,1.3,15.5,6.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,15,5,15,6.5,2.0,0.7,11.1,2.0,0.0,0.0
2018,4,15,5,30,13.0,4.0,0.7,11.3,4.0,0.0,0.0
2018,4,15,5,45,76.0,17.5,0.7,11.55,23.5,13.77,0.0
2018,4,15,6,0,139.0,31.0,0.7,11.8,43.0,23.28,12.56
2018,4,15,6,15,236.0,46.5,0.9,12.2,83.5,34.86,24.93
2018,4,15,6,30,333.0,62.0,1.1,12.6,124.0,46.4,35.76
2018,4,15,6,45,403.0,74.0,1.3,13.0,173.5,55.27,43.95
2018,4,15,7,0,473.0,86.0,1.5,13.4,223.0,64.06,51.84
2018,4,15,7,15,561.0,91.0,1.6,14.0,285.0,70.47,57.37
2018,4,15,7,30,649.0,96.0,1.7,14.6,347.0,74.23,60.4
2018,4,15,7,45,688.0,100.0,1.85,15.2,400.5,76.61,62.14
2018,4,15,8,0,727.0,104.0,2.0,15.8,454.0,79.01,63.86
2018,4,15,8,15,755.0,108.0,2.0,16.5,505.5,81.18,65.33
2018,4,15,8,30,783.0,112.0,2.0,17.2,557.0,90.26,72.72
2018,4,15,8,45,725.5,139.5,2.05,17.9,578.5,139.25,87.03
2018,4,15,9,0,668.0,167.0,2.1,18.6,600.0,201.55,129.3
2018,4,15,9,15,679.0,175.5,2.25,19.15,640.0,258.06,173.2
2018,4,15,9,30,690.0,184.0,2.4,19.7,680.0,315.67,221.27
2018,4,15,9,45,786.0,154.5,2.5,20.25,745.5,378.79,272.14
2018,4,15,10,0,882.0,125.0,2.6,20.8,811.0,447.17,327.74
2018,4,15,10,15,890.0,126.5,2.8,21.1,840.5,506.45,377.77
2018,4,15,10,30,898.0,128.0,3.0,21.4,870.0,564.89,425.79
2018,4,15,10,45,903.5,129.5,3.2,21.7,892.0,620.84,470.62
2018,4,15,11,0,909.0,131.0,3.4,22.0,914.0,675.2,513.06
2018,4,15,11,15,913.5,131.0,3.55,22.1,928.5,725.92,552.09
2018,4,15,11,30,918.0,131.0,3.7,22.2,943.0,774.48,588.75
2018,4,15,11,45,920.5,131.0,3.8,22.3,949.5,819.15,621.76
2018,4,15,12,0,923.0,131.0,3.9,22.4,956.0,861.08,650.8
2018,4,15,12,15,924.5,130.0,4.05,22.35,954.5,898.39,677.11
2018,4,15,12,30,926.0,129.0,4.2,22.3,953.0,932.46,701.24
2018,4,15,12,45,926.0,127.0,4.3,22.25,943.0,960.89,721.32
2018,4,15,13,0,926.0,125.0,4.4,22.2,933.0,985.63,739.01
2018,4,15,13,15,922.5,124.0,4.55,21.95,914.5,1004.23,753.82
2018,4,15,13,30,919.0,123.0,4.7,21.7,896.0,1018.84,766.39
2018,4,15,13,45,913.5,120.5,4.8,21.45,869.5,1025.97,773.64
2018,4,15,14,0,908.0,118.0,4.9,21.2,843.0,1028.96,778.3
2018,4,15,14,15,898.0,116.0,4.95,20.8,808.5,1023.9,777.69
2018,4,15,14,30,888.0,114.0,5.0,20.4,774.0,1014.79,774.48
2018,4,15,14,45,875.0,112.0,5.05,20.0,733.5,998.81,766.63
2018,4,15,15,0,862.0,110.0,5.1,19.6,693.0,992.12,765.39
2018,4,15,15,15,845.5,107.0,5.1,19.6,647.5,963.86,747.45
2018,4,15,15,30,829.0,104.0,5.1,19.6,602.0,932.25,727.21
2018,4,15,15,45,804.0,101.0,5.05,18.6,551.0,889.68,701.39
2018,4,15,16,0,779.0,98.0,5.0,17.6,500.0,844.67,673.3
2018,4,15,16,15,743.0,94.5,4.9,17.05,445.5,792.95,638.17
2018,4,15,16,30,707.0,91.0,4.8,16.5,391.0,735.14,597.67
2018,4,15,16,45,659.5,86.0,4.75,15.95,336.5,665.81,547.38
2018,4,15,17,0,612.0,81.0,4.7,15.4,282.0,597.38,496.08
2018,4,15,17,15,506.5,76.0,4.45,14.9,222.0,488.36,408.45
2018,4,15,17,30,401.0,71.0,4.2,14.4,162.0,382.24,319.84
2018,4,15,17,45,298.5,57.5,4.0,13.85,115.5,283.71,235.07
2018,4,15,18,0,196.0,44.0,3.8,13.3,69.0,195.38,156.56
2018,4,15,18,15,114.5,28.0,3.75,13.05,41.0,108.75,65.88
2018,4,15,18,30,33.0,12.0,3.7,12.8,13.0,24.77,0.0
2018,4,15,18,45,16.5,6.0,3.6,12.55,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,16,5,15,7.5,2.5,1.05,8.4,2.5,0.0,0.0
2018,4,16,5,30,15.0,5.0,1.2,8.8,5.0,0.0,0.0
2018,4,16,5,45,108.0,21.0,1.3,9.25,30.0,16.52,0.0
2018,4,16,6,0,201.0,37.0,1.4,9.7,55.0,27.82,16.85
2018,4,16,6,15,306.0,50.0,1.6,9.9,98.5,37.74,27.78
2018,4,16,6,30,411.0,63.0,1.8,10.1,142.0,47.73,37.35
2018,4,16,6,45,466.5,74.5,2.0,10.35,190.5,59.23,48.01
2018,4,16,7,0,522.0,86.0,2.2,10.6,239.0,67.44,55.46
2018,4,16,7,15,529.0,100.5,2.35,10.75,282.0,76.98,63.94
2018,4,16,7,30,536.0,115.0,2.5,10.9,325.0,83.24,69.32
2018,4,16,7,45,433.5,109.5,2.65,11.0,295.0,77.46,63.92
2018,4,16,8,0,331.0,104.0,2.8,11.1,265.0,71.35,58.25
2018,4,16,8,15,166.0,86.0,2.95,11.35,167.0,60.76,48.6
2018,4,16,8,30,1.0,68.0,3.1,11.6,69.0,52.27,40.89
2018,4,16,8,45,2.0,93.5,3.25,11.8,95.0,72.18,55.49
2018,4,16,9,0,3.0,119.0,3.4,12.0,121.0,91.19,71.1
2018,4,16,9,15,20.0,141.0,3.6,12.15,155.5,109.12,85.01
2018,4,16,9,30,37.0,163.0,3.8,12.3,190.0,131.67,102.91
2018,4,16,9,45,18.5,118.5,3.95,12.45,132.0,96.69,74.64
2018,4,16,10,0,0.0,74.0,4.1,12.6,74.0,57.17,42.2
2018,4,16,10,15,6.5,129.0,4.25,12.6,134.5,102.31,79.48
2018,4,16,10,30,13.0,184.0,4.4,12.6,195.0,148.03,116.85
2018,4,16,10,45,50.0,269.0,4.5,12.6,312.0,237.79,189.58
2018,4,16,11,0,87.0,354.0,4.6,12.6,429.0,332.3,264.97
2018,4,16,11,15,218.0,333.0,4.65,12.65,525.5,426.03,340.56
2018,4,16,11,30,349.0,312.0,4.7,12.7,622.0,529.3,422.87
2018,4,16,11,45,523.5,275.0,4.7,12.75,743.0,653.42,520.54
2018,4,16,12,0,698.0,238.0,4.7,12.8,864.0,792.02,626.59
2018,4,16,12,15,432.0,303.5,4.75,12.8,690.5,657.22,522.01
2018,4,16,12,30,166.0,369.0,4.8,12.8,517.0,476.16,379.21
2018,4,16,12,45,155.5,345.5,4.8,12.85,483.0,455.22,363.92
2018,4,16,13,0,145.0,322.0,4.8,12.9,449.0,432.02,346.24
2018,4,16,13,15,475.5,247.5,4.85,12.8,651.0,718.11,574.52
2018,4,16,13,30,806.0,173.0,4.9,12.7,853.0,972.93,764.74
2018,4,16,13,45,788.5,177.0,4.9,12.6,825.5,973.92,764.88
2018,4,16,14,0,771.0,181.0,4.9,12.5,798.0,981.61,771.69
2018,4,16,14,15,718.5,192.0,4.9,12.35,748.5,948.35,749.36
2018,4,16,14,30,666.0,203.0,4.9,12.2,699.0,910.91,724.15
2018,4,16,14,45,541.5,230.5,4.9,12.1,620.0,807.95,648.16
2018,4,16,15,0,417.0,258.0,4.9,12.0,541.0,713.41,576.15
2018,4,16,15,15,471.5,220.0,4.9,12.0,520.0,723.0,587.38
2018,4,16,15,30,526.0,182.0,4.9,12.0,499.0,727.01,593.97
2018,4,16,15,45,623.0,146.0,4.85,11.6,491.5,777.85,636.13
2018,4,16,16,0,720.0,110.0,4.8,11.2,484.0,809.57,662.73
2018,4,16,16,15,671.5,107.5,4.7,10.95,427.5,744.53,614.93
2018,4,16,16,30,623.0,105.0,4.6,10.7,371.0,679.39,566.62
2018,4,16,16,45,592.5,94.0,4.5,10.4,320.0,619.66,521.5
2018,4,16,17,0,562.0,83.0,4.4,10.1,269.0,559.89,474.98
2018,4,16,17,15,559.5,71.0,4.05,9.75,228.0,519.54,441.47
2018,4,16,17,30,557.0,59.0,3.7,9.4,187.0,477.51,404.77
2018,4,16,17,45,460.0,50.0,3.35,9.05,137.5,378.42,318.23
2018,4,16,18,0,363.0,41.0,3.0,8.7,88.0,287.4,235.48
2018,4,16,18,15,227.5,27.5,2.8,8.55,52.5,177.99,117.84
2018,4,16,18,30,92.0,14.0,2.6,8.4,17.0,53.54,0.0
2018,4,16,18,45,46.0,7.0,2.4,8.2,8.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,17,5,15,14.5,3.0,1.4,7.3,3.0,0.0,0.0
2018,4,17,5,30,29.0,6.0,1.5,7.6,6.0,4.72,0.0
2018,4,17,5,45,148.0,21.0,1.6,7.95,33.5,15.92,0.0
2018,4,17,6,0,267.0,36.0,1.7,8.3,61.0,27.39,17.07
2018,4,17,6,15,377.0,47.0,1.75,8.7,107.0,38.47,28.64
2018,4,17,6,30,487.0,58.0,1.8,9.1,153.0,47.28,37.14
2018,4,17,6,45,557.5,65.5,1.8,9.5,206.5,53.01,42.58
2018,4,17,7,0,628.0,73.0,1.8,9.9,260.0,58.8,47.83
2018,4,17,7,15,675.5,79.0,1.8,10.45,315.5,63.18,51.62
2018,4,17,7,30,723.0,85.0,1.8,11.0,371.0,67.55,55.28
2018,4,17,7,45,757.5,89.5,1.8,11.5,426.0,70.62,57.71
2018,4,17,8,0,792.0,94.0,1.8,12.0,481.0,79.66,65.37
2018,4,17,8,15,816.5,97.0,1.8,12.55,533.0,81.54,66.62
2018,4,17,8,30,841.0,100.0,1.8,13.1,585.0,83.37,67.85
2018,4,17,8,45,859.5,102.5,1.85,13.7,632.5,131.75,78.07
2018,4,17,9,0,878.0,105.0,1.9,14.3,680.0,195.39,117.31
2018,4,17,9,15,892.5,106.5,1.9,14.7,723.0,264.49,172.1
2018,4,17,9,30,907.0,108.0,1.9,15.1,766.0,328.38,227.03
2018,4,17,9,45,918.5,109.0,1.9,15.55,803.0,391.55,282.35
2018,4,17,10,0,930.0,110.0,1.9,16.0,840.0,454.68,336.78
2018,4,17,10,15,936.0,112.5,1.9,16.35,869.5,516.15,388.56
2018,4,17,10,30,942.0,115.0,1.9,16.7,899.0,576.49,437.65
2018,4,17,10,45,945.5,116.0,1.85,17.0,920.0,632.9,481.95
2018,4,17,11,0,949.0,117.0,1.8,17.3,941.0,687.39,523.21
2018,4,17,11,15,950.5,118.5,1.85,17.55,954.5,738.82,561.7
2018,4,17,11,30,952.0,120.0,1.9,17.8,968.0,787.75,597.39
2018,4,17,11,45,951.5,122.0,1.9,18.05,973.5,832.89,628.95
2018,4,17,12,0,951.0,124.0,1.9,18.3,979.0,875.01,656.34
2018,4,17,12,15,950.5,123.5,1.95,18.4,976.0,911.77,680.83
2018,4,17,12,30,950.0,123.0,2.0,18.5,973.0,945.11,703.02
2018,4,17,12,45,947.0,123.0,2.05,18.65,962.0,973.08,721.56
2018,4,17,13,0,944.0,123.0,2.1,18.8,951.0,997.22,737.66
2018,4,17,13,15,939.0,122.0,2.15,18.8,931.5,1014.61,749.9
2018,4,17,13,30,934.0,121.0,2.2,18.8,912.0,1027.89,759.67
2018,4,17,13,45,925.5,121.0,2.2,18.85,884.5,1034.64,764.64
2018,4,17,14,0,917.0,121.0,2.2,18.9,857.0,1037.23,767.13
2018,4,17,14,15,906.0,120.0,2.25,18.8,822.5,1032.24,765.92
2018,4,17,14,30,895.0,119.0,2.3,18.7,788.0,1023.19,762.27
2018,4,17,14,45,880.5,117.5,2.3,18.6,747.0,1019.9,762.02
2018,4,17,15,0,866.0,116.0,2.3,18.5,706.0,998.85,750.09
2018,4,17,15,15,849.5,113.0,2.3,18.5,660.0,970.55,733.24
2018,4,17,15,30,833.0,110.0,2.3,18.5,614.0,938.86,714.11
2018,4,17,15,45,807.5,106.5,2.45,18.0,562.5,895.17,689.27
2018,4,17,16,0,782.0,103.0,2.6,17.5,511.0,849.04,662.03
2018,4,17,16,15,746.0,100.0,2.65,17.05,456.5,798.39,629.83
2018,4,17,16,30,710.0,97.0,2.7,16.6,402.0,741.08,591.82
2018,4,17,16,45,663.0,92.0,2.75,16.15,347.0,672.06,543.75
2018,4,17,17,0,616.0,87.0,2.8,15.7,292.0,603.79,494.38
2018,4,17,17,15,553.5,79.0,2.55,14.85,238.5,522.37,431.22
2018,4,17,17,30,491.0,71.0,2.3,14.0,185.0,444.08,367.6
2018,4,17,17,45,397.0,59.5,2.1,13.15,136.5,345.12,284.56
2018,4,17,18,0,303.0,48.0,1.9,12.3,88.0,259.65,209.27
2018,4,17,18,15,185.5,31.5,1.75,11.8,52.5,162.35,109.29
2018,4,17,18,30,68.0,15.0,1.6,11.3,17.0,43.08,0.0
2018,4,17,18,45,34.0,7.5,1.5,10.75,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.45,8.6,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.4,8.9,2.0,1.57,0.0
2018,4,18,5,45,0.0,8.0,0.35,9.15,8.0,6.07,0.0
2018,4,18,6,0,0.0,14.0,0.3,9.4,14.0,10.64,3.33
2018,4,18,6,15,0.0,21.0,0.3,9.85,21.0,15.98,8.66
2018,4,18,6,30,0.0,28.0,0.3,10.3,28.0,21.33,13.73
2018,4,18,6,45,0.0,47.5,0.35,10.7,47.5,36.33,27.45
2018,4,18,7,0,0.0,67.0,0.4,11.1,67.0,51.0,40.67
2018,4,18,7,15,21.5,103.0,0.45,11.65,111.5,74.95,61.89
2018,4,18,7,30,43.0,139.0,0.5,12.2,156.0,98.06,81.89
2018,4,18,7,45,56.0,166.0,0.6,12.7,191.5,115.07,96.22
2018,4,18,8,0,69.0,193.0,0.7,13.2,227.0,131.65,109.97
2018,4,18,8,15,60.5,213.5,0.75,13.45,245.5,143.9,119.91
2018,4,18,8,30,52.0,234.0,0.8,13.7,264.0,155.81,129.49
2018,4,18,8,45,52.5,249.0,0.85,14.0,281.5,171.26,134.07
2018,4,18,9,0,53.0,264.0,0.9,14.3,299.0,188.61,146.69
2018,4,18,9,15,140.0,299.5,0.85,14.55,399.5,231.86,176.6
2018,4,18,9,30,227.0,335.0,0.8,14.8,500.0,292.44,220.66
2018,4,18,9,45,222.5,355.5,0.75,15.1,524.0,325.35,246.67
2018,4,18,10,0,218.0,376.0,0.7,15.4,548.0,358.0,272.17
2018,4,18,10,15,279.0,362.0,0.85,15.75,590.0,396.5,301.85
2018,4,18,10,30,340.0,348.0,1.0,16.1,632.0,441.56,336.69
2018,4,18,10,45,479.0,319.0,1.15,16.45,730.0,528.7,402.32
2018,4,18,11,0,618.0,290.0,1.3,16.8,828.0,625.22,473.8
2018,4,18,11,15,575.5,317.5,1.55,17.1,824.5,657.56,498.21
2018,4,18,11,30,533.0,345.0,1.8,17.4,821.0,684.48,518.61
2018,4,18,11,45,514.0,355.0,2.05,17.65,816.5,710.33,538.36
2018,4,18,12,0,495.0,365.0,2.3,17.9,812.0,733.04,555.54
2018,4,18,12,15,456.0,376.5,2.5,18.0,787.0,737.23,559.21
2018,4,18,12,30,417.0,388.0,2.7,18.1,762.0,736.96,559.65
2018,4,18,12,45,342.5,400.0,2.85,18.15,705.0,688.25,525.03
2018,4,18,13,0,268.0,412.0,3.0,18.2,648.0,647.11,495.14
2018,4,18,13,15,237.5,409.0,3.15,18.1,615.0,628.36,482.4
2018,4,18,13,30,207.0,406.0,3.3,18.0,582.0,586.09,452.46
2018,4,18,13,45,228.5,396.0,3.4,17.95,584.5,605.05,468.28
2018,4,18,14,0,250.0,386.0,3.5,17.9,587.0,645.56,499.19
2018,4,18,14,15,217.5,367.0,3.55,17.7,537.0,577.66,450.2
2018,4,18,14,30,185.0,348.0,3.6,17.5,487.0,530.56,416.04
2018,4,18,14,45,146.5,328.0,3.7,17.35,434.5,475.34,374.89
2018,4,18,15,0,108.0,308.0,3.8,17.2,382.0,396.77,315.18
2018,4,18,15,15,150.5,290.5,3.8,17.2,386.0,444.02,354.12
2018,4,18,15,30,193.0,273.0,3.8,17.2,390.0,466.42,373.65
2018,4,18,15,45,130.5,243.5,3.85,16.55,320.0,375.81,303.32
2018,4,18,16,0,68.0,214.0,3.9,15.9,250.0,267.01,216.68
2018,4,18,16,15,162.0,179.0,3.9,15.4,252.5,329.76,272.03
2018,4,18,16,30,256.0,144.0,3.9,14.9,255.0,384.04,319.61
2018,4,18,16,45,400.5,113.5,3.85,14.45,260.5,476.64,397.88
2018,4,18,17,0,545.0,83.0,3.8,14.0,266.0,543.85,454.25
2018,4,18,17,15,508.0,72.0,3.45,13.25,219.0,480.75,403.09
2018,4,18,17,30,471.0,61.0,3.1,12.5,172.0,419.21,351.7
2018,4,18,17,45,382.5,52.0,2.75,11.75,127.0,329.94,274.93
2018,4,18,18,0,294.0,43.0,2.4,11.0,82.0,246.14,200.3
2018,4,18,18,15,187.5,29.0,2.2,10.4,50.0,159.52,111.27
2018,4,18,18,30,81.0,15.0,2.0,9.8,18.0,48.87,0.0
2018,4,18,18,45,40.5,7.5,1.8,9.25,9.0,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,19,5,15,37.0,5.0,2.15,7.1,5.0,0.0,0.0
2018,4,19,5,30,74.0,10.0,2.2,7.2,10.0,7.87,0.0
2018,4,19,5,45,213.5,22.0,2.2,7.35,40.0,18.26,0.0
2018,4,19,6,0,353.0,34.0,2.2,7.5,70.0,28.19,18.44
2018,4,19,6,15,466.0,42.5,2.3,7.9,119.5,35.19,25.93
2018,4,19,6,30,579.0,51.0,2.4,8.3,169.0,42.38,32.89
2018,4,19,6,45,641.0,56.5,2.45,8.7,223.0,46.93,37.22
2018,4,19,7,0,703.0,62.0,2.5,9.1,277.0,55.8,45.27
2018,4,19,7,15,742.0,67.0,2.65,9.8,332.0,60.04,48.9
2018,4,19,7,30,781.0,72.0,2.8,10.5,387.0,64.24,52.4
2018,4,19,7,45,757.5,85.0,2.95,11.2,425.0,73.02,59.89
2018,4,19,8,0,734.0,98.0,3.1,11.9,463.0,74.9,61.16
2018,4,19,8,15,618.5,139.0,3.3,12.6,468.0,97.6,80.69
2018,4,19,8,30,503.0,180.0,3.5,13.3,473.0,117.3,97.29
2018,4,19,8,45,426.5,220.5,3.7,14.0,483.0,165.12,118.56
2018,4,19,9,0,350.0,261.0,3.9,14.7,493.0,217.49,158.04
2018,4,19,9,15,340.0,286.5,4.0,15.1,523.5,260.13,192.17
2018,4,19,9,30,330.0,312.0,4.1,15.5,554.0,302.09,227.29
2018,4,19,9,45,356.5,323.5,4.25,15.9,596.0,346.41,263.52
2018,4,19,10,0,383.0,335.0,4.4,16.3,638.0,393.77,302.21
2018,4,19,10,15,410.5,336.0,4.5,16.55,671.0,437.78,338.23
2018,4,19,10,30,438.0,337.0,4.6,16.8,704.0,484.88,376.28
2018,4,19,10,45,416.0,353.5,4.7,17.0,709.0,517.35,402.64
2018,4,19,11,0,394.0,370.0,4.8,17.2,714.0,542.72,422.98
2018,4,19,11,15,413.0,365.0,4.8,17.35,730.5,585.13,455.86
2018,4,19,11,30,432.0,360.0,4.8,17.5,747.0,623.51,485.31
2018,4,19,11,45,367.5,386.5,4.85,17.65,717.0,615.38,478.77
2018,4,19,12,0,303.0,413.0,4.9,17.8,687.0,609.8,473.7
2018,4,19,12,15,363.0,387.0,4.95,17.85,714.5,656.09,510.07
2018,4,19,12,30,423.0,361.0,5.0,17.9,742.0,718.16,557.33
2018,4,19,12,45,352.0,368.5,5.05,17.95,683.0,666.41,518.58
2018,4,19,13,0,281.0,376.0,5.1,18.0,624.0,623.9,486.31
2018,4,19,13,15,227.5,393.5,5.1,18.0,591.5,602.99,469.83
2018,4,19,13,30,174.0,411.0,5.1,18.0,559.0,558.58,435.79
2018,4,19,13,45,215.0,380.0,5.15,17.95,557.5,574.91,450.63
2018,4,19,14,0,256.0,349.0,5.2,17.9,556.0,612.48,480.91
2018,4,19,14,15,400.0,296.5,5.15,17.8,604.5,727.49,571.1
2018,4,19,14,30,544.0,244.0,5.1,17.7,653.0,819.17,642.78
2018,4,19,14,45,637.0,200.5,5.05,17.6,655.5,874.56,686.04
2018,4,19,15,0,730.0,157.0,5.0,17.5,658.0,915.77,716.92
2018,4,19,15,15,719.0,149.0,5.0,17.5,615.5,889.01,699.15
2018,4,19,15,30,708.0,141.0,5.0,17.5,573.0,859.13,679.5
2018,4,19,15,45,637.5,146.0,4.85,17.1,511.0,786.02,627.95
2018,4,19,16,0,567.0,151.0,4.7,16.7,449.0,702.91,568.08
2018,4,19,16,15,577.5,132.0,4.5,16.4,409.0,684.9,556.44
2018,4,19,16,30,588.0,113.0,4.3,16.1,369.0,653.99,534.4
2018,4,19,16,45,626.0,94.5,4.1,15.8,335.0,641.9,526.73
2018,4,19,17,0,664.0,76.0,3.9,15.5,301.0,623.94,514.04
2018,4,19,17,15,604.0,69.5,3.4,14.75,247.0,544.8,451.94
2018,4,19,17,30,544.0,63.0,2.9,14.0,193.0,468.73,389.2
2018,4,19,17,45,452.0,54.0,2.45,13.3,143.5,373.79,308.62
2018,4,19,18,0,360.0,45.0,2.0,12.6,94.0,286.17,231.29
2018,4,19,18,15,231.5,31.0,1.85,12.05,57.5,185.3,131.79
2018,4,19,18,30,103.0,17.0,1.7,11.5,21.0,60.29,0.0
2018,4,19,18,45,51.5,8.5,1.55,10.95,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,20,5,15,23.0,4.5,1.2,9.75,4.5,0.0,0.0
2018,4,20,5,30,46.0,9.0,1.3,10.1,9.0,7.08,0.0
2018,4,20,5,45,161.0,24.5,1.4,10.45,39.0,18.56,0.0
2018,4,20,6,0,276.0,40.0,1.5,10.8,69.0,30.36,20.23
2018,4,20,6,15,362.0,51.5,1.55,11.35,112.5,39.23,29.19
2018,4,20,6,30,448.0,63.0,1.6,11.9,156.0,50.72,39.89
2018,4,20,6,45,388.0,84.5,1.65,12.4,181.5,62.13,50.27
2018,4,20,7,0,328.0,106.0,1.7,12.9,207.0,75.2,61.87
2018,4,20,7,15,502.0,100.0,1.8,13.65,288.0,73.37,59.95
2018,4,20,7,30,676.0,94.0,1.9,14.4,369.0,72.84,59.14
2018,4,20,7,45,732.0,93.0,2.0,15.1,427.5,72.31,58.31
2018,4,20,8,0,788.0,92.0,2.1,15.8,486.0,77.96,62.86
2018,4,20,8,15,812.5,95.0,2.25,16.65,537.5,79.88,64.07
2018,4,20,8,30,837.0,98.0,2.4,17.5,589.0,81.74,65.24
2018,4,20,8,45,856.0,99.5,2.55,18.35,636.0,129.52,74.84
2018,4,20,9,0,875.0,101.0,2.7,19.2,683.0,198.47,117.81
2018,4,20,9,15,890.5,101.5,2.85,19.8,725.5,260.45,166.11
2018,4,20,9,30,906.0,102.0,3.0,20.4,768.0,323.39,219.58
2018,4,20,9,45,919.5,101.0,3.15,21.0,804.5,385.3,273.4
2018,4,20,10,0,933.0,100.0,3.3,21.6,841.0,447.35,326.73
2018,4,20,10,15,939.0,101.5,3.35,21.95,869.5,507.76,377.74
2018,4,20,10,30,945.0,103.0,3.4,22.3,898.0,567.0,426.26
2018,4,20,10,45,949.0,104.0,3.45,22.65,919.0,623.32,471.06
2018,4,20,11,0,953.0,105.0,3.5,23.0,940.0,677.76,513.07
2018,4,20,11,15,955.0,105.5,3.55,23.25,953.0,728.38,551.34
2018,4,20,11,30,957.0,106.0,3.6,23.5,966.0,776.5,586.84
2018,4,20,11,45,957.0,106.5,3.65,23.75,970.5,820.41,618.1
2018,4,20,12,0,957.0,107.0,3.7,24.0,975.0,861.28,645.47
2018,4,20,12,15,956.0,107.0,3.75,24.1,972.0,897.65,670.02
2018,4,20,12,30,955.0,107.0,3.8,24.2,969.0,930.57,692.19
2018,4,20,12,45,953.0,106.0,3.85,24.35,957.5,958.06,710.57
2018,4,20,13,0,951.0,105.0,3.9,24.5,946.0,981.72,726.46
2018,4,20,13,15,946.5,104.5,3.95,24.45,927.0,999.6,739.19
2018,4,20,13,30,942.0,104.0,4.0,24.4,908.0,1013.41,749.38
2018,4,20,13,45,935.0,103.0,4.0,24.4,881.0,1020.19,754.61
2018,4,20,14,0,928.0,102.0,4.0,24.4,854.0,1022.79,757.29
2018,4,20,14,15,919.0,100.5,4.0,24.25,820.0,1018.77,756.2
2018,4,20,14,30,910.0,99.0,4.0,24.1,786.0,1010.68,752.6
2018,4,20,14,45,898.0,97.5,4.0,23.95,746.0,995.7,744.54
2018,4,20,15,0,886.0,96.0,4.0,23.8,706.0,976.94,734.07
2018,4,20,15,15,871.0,93.5,4.0,23.8,660.5,950.59,718.07
2018,4,20,15,30,856.0,91.0,4.0,23.8,615.0,920.92,699.82
2018,4,20,15,45,836.0,88.0,3.85,23.15,565.5,893.72,684.15
2018,4,20,16,0,816.0,85.0,3.7,22.5,516.0,852.65,658.56
2018,4,20,16,15,788.5,81.5,3.5,22.0,463.5,802.17,625.28
2018,4,20,16,30,761.0,78.0,3.3,21.5,411.0,750.13,590.27
2018,4,20,16,45,723.5,73.5,3.1,20.95,357.0,687.8,546.9
2018,4,20,17,0,686.0,69.0,2.9,20.4,303.0,629.92,505.58
2018,4,20,17,15,632.5,63.5,2.55,19.35,250.0,556.07,450.68
2018,4,20,17,30,579.0,58.0,2.2,18.3,197.0,484.76,393.96
2018,4,20,17,45,496.0,49.5,1.8,17.25,147.5,394.85,319.69
2018,4,20,18,0,413.0,41.0,1.4,16.2,98.0,311.75,247.8
2018,4,20,18,15,281.0,29.0,1.35,15.55,60.5,208.43,148.96
2018,4,20,18,30,149.0,17.0,1.3,14.9,23.0,80.9,0.0
2018,4,20,18,45,74.5,8.5,1.25,14.25,11.5,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,21,5,15,31.5,4.5,0.75,9.45,5.0,0.0,0.0
2018,4,21,5,30,63.0,9.0,0.7,10.1,10.0,7.08,0.0
2018,4,21,5,45,152.5,20.5,0.7,10.75,34.5,15.65,0.48
2018,4,21,6,0,242.0,32.0,0.7,11.4,59.0,24.51,15.41
2018,4,21,6,15,334.0,43.0,0.75,12.1,101.5,34.6,25.1
2018,4,21,6,30,426.0,54.0,0.8,12.8,144.0,43.29,33.19
2018,4,21,6,45,213.5,72.5,0.8,13.5,117.5,53.54,42.45
2018,4,21,7,0,1.0,91.0,0.8,14.2,91.0,67.43,54.68
2018,4,21,7,15,11.5,117.0,0.85,15.15,121.5,85.54,70.26
2018,4,21,7,30,22.0,143.0,0.9,16.1,152.0,103.4,85.25
2018,4,21,7,45,43.0,175.0,0.95,17.0,195.5,120.16,98.99
2018,4,21,8,0,64.0,207.0,1.0,17.9,239.0,139.36,114.51
2018,4,21,8,15,176.0,221.5,1.1,18.9,322.5,145.49,118.79
2018,4,21,8,30,288.0,236.0,1.2,19.9,406.0,148.75,120.67
2018,4,21,8,45,567.0,171.5,1.3,20.85,539.5,146.97,96.27
2018,4,21,9,0,846.0,107.0,1.4,21.8,673.0,191.88,112.16
2018,4,21,9,15,869.0,105.0,1.45,22.5,717.0,258.17,162.57
2018,4,21,9,30,892.0,103.0,1.5,23.2,761.0,320.04,213.53
2018,4,21,9,45,904.0,102.5,1.55,23.9,796.5,380.87,264.95
2018,4,21,10,0,916.0,102.0,1.6,24.6,832.0,441.69,315.55
2018,4,21,10,15,922.5,103.5,1.6,25.05,860.5,501.25,363.95
2018,4,21,10,30,929.0,105.0,1.6,25.5,889.0,559.73,409.8
2018,4,21,10,45,933.0,105.5,1.6,25.95,909.5,614.72,451.51
2018,4,21,11,0,937.0,106.0,1.6,26.4,930.0,667.85,490.41
2018,4,21,11,15,940.0,106.5,1.6,26.65,943.5,718.26,526.52
2018,4,21,11,30,943.0,107.0,1.6,26.9,957.0,766.3,559.96
2018,4,21,11,45,943.5,107.5,1.55,27.2,962.0,809.9,588.59
2018,4,21,12,0,944.0,108.0,1.5,27.5,967.0,850.55,613.28
2018,4,21,12,15,943.0,108.0,1.45,27.7,964.0,886.39,634.8
2018,4,21,12,30,942.0,108.0,1.4,27.9,961.0,918.82,653.94
2018,4,21,12,45,940.0,107.0,1.35,28.05,949.5,945.88,669.7
2018,4,21,13,0,938.0,106.0,1.3,28.2,938.0,969.17,683.08
2018,4,21,13,15,933.0,106.0,1.25,28.2,919.0,986.75,693.35
2018,4,21,13,30,928.0,106.0,1.2,28.2,900.0,1000.33,701.26
2018,4,21,13,45,921.0,105.0,1.15,28.25,873.0,1006.91,704.89
2018,4,21,14,0,914.0,104.0,1.1,28.3,846.0,1009.39,706.2
2018,4,21,14,15,874.5,117.0,1.15,28.15,804.0,990.71,697.13
2018,4,21,14,30,835.0,130.0,1.2,28.0,762.0,982.54,694.83
2018,4,21,14,45,834.0,121.5,1.25,27.9,725.0,971.05,690.27
2018,4,21,15,0,833.0,113.0,1.3,27.8,688.0,955.53,683.28
2018,4,21,15,15,830.5,105.0,1.3,27.8,647.0,935.2,672.32
2018,4,21,15,30,828.0,97.0,1.3,27.8,606.0,911.08,659.01
2018,4,21,15,45,810.0,93.0,1.55,27.2,557.5,873.92,641.93
2018,4,21,16,0,792.0,89.0,1.8,26.6,509.0,834.09,622.08
2018,4,21,16,15,759.5,85.0,1.8,26.05,455.0,779.43,588.64
2018,4,21,16,30,727.0,81.0,1.8,25.5,401.0,723.6,553.54
2018,4,21,16,45,695.0,76.0,1.8,24.9,350.0,670.55,519.35
2018,4,21,17,0,663.0,71.0,1.8,24.3,299.0,613.35,480.75
2018,4,21,17,15,597.5,66.0,1.65,23.1,244.5,532.66,422.7
2018,4,21,17,30,532.0,61.0,1.5,21.9,190.0,455.56,363.67
2018,4,21,17,45,423.0,52.0,1.35,20.7,139.0,351.48,280.65
2018,4,21,18,0,314.0,43.0,1.2,19.5,88.0,256.91,201.97
2018,4,21,18,15,207.0,30.0,1.2,18.85,54.5,169.11,120.66
2018,4,21,18,30,100.0,17.0,1.2,18.2,21.0,58.48,0.0
2018,4,21,18,45,50.0,8.5,1.15,17.5,10.5,6.69,0.0
2018,4,21,19,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.35,14.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,5,15,40.5,5.5,0.35,15.65,6.0,0.0,0.0
2018,4,22,5,30,81.0,11.0,0.4,16.0,12.0,8.65,0.0
2018,4,22,5,45,225.0,23.5,0.4,16.35,45.0,19.38,4.07
2018,4,22,6,0,369.0,36.0,0.4,16.7,78.0,29.76,19.58
2018,4,22,6,15,464.0,44.5,0.5,17.25,126.0,36.66,26.38
2018,4,22,6,30,559.0,53.0,0.6,17.8,174.0,43.67,32.85
2018,4,22,6,45,618.5,59.0,0.7,18.35,227.0,48.5,37.18
2018,4,22,7,0,678.0,65.0,0.8,18.9,280.0,53.37,41.38
2018,4,22,7,15,719.5,70.0,0.9,19.55,335.0,61.94,48.63
2018,4,22,7,30,761.0,75.0,1.0,20.2,390.0,66.07,51.9
2018,4,22,7,45,790.0,78.5,1.05,20.9,444.0,68.81,53.91
2018,4,22,8,0,819.0,82.0,1.1,21.6,498.0,71.52,55.86
2018,4,22,8,15,840.0,85.0,1.15,22.4,548.5,73.64,57.26
2018,4,22,8,30,861.0,88.0,1.2,23.2,599.0,83.95,65.52
2018,4,22,8,45,877.5,91.0,1.25,24.0,647.0,133.22,75.24
2018,4,22,9,0,894.0,94.0,1.3,24.8,695.0,196.51,112.39
2018,4,22,9,15,907.0,95.5,1.35,25.3,737.0,259.5,160.11
2018,4,22,9,30,920.0,97.0,1.4,25.8,779.0,323.16,212.5
2018,4,22,9,45,929.5,98.5,1.4,26.3,815.0,386.07,265.16
2018,4,22,10,0,939.0,100.0,1.4,26.8,851.0,448.72,316.69
2018,4,22,10,15,945.5,101.5,1.45,27.15,880.0,509.48,365.73
2018,4,22,10,30,952.0,103.0,1.5,27.5,909.0,569.12,412.28
2018,4,22,10,45,956.5,104.5,1.5,27.8,931.0,626.26,455.27
2018,4,22,11,0,961.0,106.0,1.5,28.1,953.0,681.58,495.45
2018,4,22,11,15,963.0,107.0,1.55,28.3,966.5,732.81,532.16
2018,4,22,11,30,965.0,108.0,1.6,28.5,980.0,781.52,566.22
2018,4,22,11,45,965.0,109.0,1.6,28.7,985.0,826.04,595.88
2018,4,22,12,0,965.0,110.0,1.6,28.9,990.0,867.51,621.64
2018,4,22,12,15,963.0,111.0,1.7,28.95,987.0,904.13,645.6
2018,4,22,12,30,961.0,112.0,1.8,29.0,984.0,937.24,667.37
2018,4,22,12,45,956.5,112.5,1.85,29.05,972.0,964.03,684.62
2018,4,22,13,0,952.0,113.0,1.9,29.1,960.0,986.92,699.53
2018,4,22,13,15,946.5,113.0,1.95,29.0,940.5,1004.42,711.63
2018,4,22,13,30,941.0,113.0,2.0,28.9,921.0,1017.83,721.37
2018,4,22,13,45,898.5,129.0,2.05,28.85,881.5,1007.3,716.19
2018,4,22,14,0,856.0,145.0,2.1,28.8,842.0,1007.79,718.28
2018,4,22,14,15,854.0,138.0,2.15,28.6,810.0,1005.08,718.81
2018,4,22,14,30,852.0,131.0,2.2,28.4,778.0,998.25,716.91
2018,4,22,14,45,867.5,117.5,2.25,28.25,747.0,997.15,718.68
2018,4,22,15,0,883.0,104.0,2.3,28.1,716.0,978.93,709.55
2018,4,22,15,15,867.5,101.5,2.3,28.1,670.5,964.24,701.99
2018,4,22,15,30,852.0,99.0,2.3,28.1,625.0,933.78,684.19
2018,4,22,15,45,831.0,94.5,2.3,27.4,573.5,892.83,661.3
2018,4,22,16,0,810.0,90.0,2.3,26.7,522.0,849.25,636.26
2018,4,22,16,15,783.5,87.0,2.2,26.15,470.5,800.43,605.91
2018,4,22,16,30,757.0,84.0,2.1,25.6,419.0,749.95,573.76
2018,4,22,16,45,719.0,79.0,2.0,25.0,364.0,691.45,535.12
2018,4,22,17,0,681.0,74.0,1.9,24.4,309.0,628.81,492.21
2018,4,22,17,15,602.5,68.5,1.7,23.2,250.5,537.59,426.23
2018,4,22,17,30,524.0,63.0,1.5,22.0,192.0,451.1,360.0
2018,4,22,17,45,448.0,53.5,1.3,20.75,145.0,367.18,292.82
2018,4,22,18,0,372.0,44.0,1.1,19.5,98.0,289.44,227.42
2018,4,22,18,15,243.5,31.0,1.1,18.85,60.5,189.44,137.05
2018,4,22,18,30,115.0,18.0,1.1,18.2,23.0,86.98,0.0
2018,4,22,18,45,57.5,9.0,1.05,17.5,11.5,7.08,0.0
2018,4,22,19,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.25,13.4,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,4,23,5,15,33.0,6.5,0.6,13.95,7.0,0.0,0.0
2018,4,23,5,30,66.0,13.0,0.6,14.5,14.0,10.23,0.0
2018,4,23,5,45,114.5,27.0,0.65,15.05,37.0,20.21,6.29
2018,4,23,6,0,163.0,41.0,0.7,15.6,60.0,30.56,20.46
2018,4,23,6,15,166.0,59.5,0.85,16.35,87.5,43.63,32.58
2018,4,23,6,30,169.0,78.0,1.0,17.1,115.0,56.21,43.93
2018,4,23,6,45,160.5,101.0,1.15,17.85,144.0,72.16,57.95
2018,4,23,7,0,152.0,124.0,1.3,18.6,173.0,86.81,70.52
2018,4,23,7,15,343.5,123.0,1.35,19.5,259.5,85.45,68.94
2018,4,23,7,30,535.0,122.0,1.4,20.4,346.0,87.35,70.11
2018,4,23,7,45,644.5,114.5,1.5,21.3,419.0,84.87,67.5
2018,4,23,8,0,754.0,107.0,1.6,22.2,492.0,80.87,63.63
2018,4,23,8,15,775.5,111.5,1.7,22.9,542.0,90.14,71.03
2018,4,23,8,30,797.0,116.0,1.8,23.6,592.0,92.46,72.52
2018,4,23,8,45,812.0,120.0,1.9,24.3,637.5,139.62,82.17
2018,4,23,9,0,827.0,124.0,2.0,25.0,683.0,200.41,118.3
2018,4,23,9,15,837.0,128.0,2.0,25.4,722.5,261.62,164.88
2018,4,23,9,30,847.0,132.0,2.0,25.8,762.0,323.41,215.77
2018,4,23,9,45,843.0,140.5,2.0,26.2,792.0,384.12,266.96
2018,4,23,10,0,839.0,149.0,2.0,26.6,822.0,443.33,316.08
2018,4,23,10,15,828.5,161.0,2.0,26.9,845.0,500.51,362.36
2018,4,23,10,30,818.0,173.0,2.0,27.2,868.0,555.14,405.1
2018,4,23,10,45,865.5,152.5,1.95,27.45,903.5,614.76,449.87
