Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,17,15,764.0,67.5,3.85,28.85,378.5,595.04,463.15
2018,6,21,17,30,736.0,63.0,3.7,28.1,327.0,540.06,422.63
2018,6,21,17,45,691.5,58.0,3.5,27.4,275.0,475.35,372.94
2018,6,21,18,0,647.0,53.0,3.3,26.7,223.0,412.74,322.94
2018,6,21,18,15,574.0,48.5,3.0,25.5,175.0,342.5,265.57
2018,6,21,18,30,501.0,44.0,2.7,24.3,127.0,276.05,209.39
2018,6,21,18,45,391.0,35.0,2.4,23.15,87.0,198.12,143.09
2018,6,21,19,0,281.0,26.0,2.1,22.0,47.0,127.89,67.02
2018,6,21,19,15,150.5,14.0,2.05,21.4,24.5,48.4,0.0
2018,6,21,19,30,20.0,2.0,2.0,20.8,2.0,0.0,0.0
2018,6,21,19,45,10.0,1.0,1.95,20.15,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,18.3,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,22,4,45,53.0,7.0,0.7,15.25,8.5,0.0,0.0
2018,6,22,5,0,106.0,14.0,0.7,15.7,17.0,11.02,0.0
2018,6,22,5,15,246.0,25.5,0.7,16.55,50.0,21.03,7.89
2018,6,22,5,30,386.0,37.0,0.7,17.4,83.0,30.63,20.33
2018,6,22,5,45,444.5,44.5,0.75,18.3,121.0,36.52,26.11
2018,6,22,6,0,503.0,52.0,0.8,19.2,159.0,42.41,31.52
2018,6,22,6,15,265.0,70.5,0.8,20.1,128.0,51.37,39.38
2018,6,22,6,30,27.0,89.0,0.8,21.0,97.0,65.41,51.43
2018,6,22,6,45,20.5,112.5,0.8,21.95,119.5,82.66,65.91
2018,6,22,7,0,14.0,136.0,0.8,22.9,142.0,98.7,79.02
2018,6,22,7,15,104.0,161.0,0.95,24.1,212.0,109.95,87.77
2018,6,22,7,30,194.0,186.0,1.1,25.3,282.0,126.3,100.56
2018,6,22,7,45,412.0,167.5,1.25,26.5,399.5,109.48,85.91
2018,6,22,8,0,630.0,149.0,1.4,27.7,517.0,102.1,79.21
2018,6,22,8,15,765.0,120.0,1.55,28.85,603.5,93.3,71.44
2018,6,22,8,30,900.0,91.0,1.7,30.0,690.0,87.08,65.86
2018,6,22,8,45,912.0,93.0,1.85,31.1,734.5,96.75,73.17
2018,6,22,9,0,924.0,95.0,2.0,32.2,779.0,156.46,83.45
2018,6,22,9,15,932.0,97.5,2.05,32.9,818.5,216.66,120.96
2018,6,22,9,30,940.0,100.0,2.1,33.6,858.0,276.95,166.3
2018,6,22,9,45,944.5,103.5,2.15,34.3,891.5,336.79,214.37
2018,6,22,10,0,949.0,107.0,2.2,35.0,925.0,395.86,262.29
2018,6,22,10,15,953.5,108.0,2.25,35.4,952.0,452.3,307.94
2018,6,22,10,30,958.0,109.0,2.3,35.8,979.0,507.46,351.49
2018,6,22,10,45,962.0,109.5,2.3,36.25,999.5,560.55,392.01
2018,6,22,11,0,966.0,110.0,2.3,36.7,1020.0,611.87,429.92
2018,6,22,11,15,967.5,111.0,2.4,36.95,1033.0,660.13,465.32
2018,6,22,11,30,969.0,112.0,2.5,37.2,1046.0,706.05,498.21
2018,6,22,11,45,970.0,112.0,2.55,37.45,1051.5,748.44,527.73
2018,6,22,12,0,971.0,112.0,2.6,37.7,1057.0,788.16,554.82
2018,6,22,12,15,969.5,112.5,2.7,37.75,1054.5,823.61,579.29
2018,6,22,12,30,968.0,113.0,2.8,37.8,1052.0,855.93,600.25
2018,6,22,12,45,965.5,112.5,2.9,37.9,1042.0,883.33,617.95
2018,6,22,13,0,963.0,112.0,3.0,38.0,1032.0,907.14,633.46
2018,6,22,13,15,959.0,112.0,3.1,37.95,1014.5,926.39,646.57
2018,6,22,13,30,955.0,112.0,3.2,37.9,997.0,941.78,657.4
2018,6,22,13,45,949.5,110.5,3.25,37.8,972.0,950.57,664.02
2018,6,22,14,0,944.0,109.0,3.3,37.7,947.0,955.34,668.3
2018,6,22,14,15,937.0,108.0,3.4,37.5,916.0,955.26,670.28
2018,6,22,14,30,930.0,107.0,3.5,37.3,885.0,951.23,669.91
2018,6,22,14,45,921.5,105.0,3.55,37.05,848.0,941.01,665.54
2018,6,22,15,0,913.0,103.0,3.6,36.8,811.0,927.02,658.88
2018,6,22,15,15,901.5,100.5,3.6,36.8,768.5,906.24,646.94
2018,6,22,15,30,890.0,98.0,3.6,36.8,726.0,882.04,632.83
2018,6,22,15,45,874.5,96.0,3.7,36.05,679.5,851.77,617.14
2018,6,22,16,0,859.0,94.0,3.8,35.3,633.0,818.69,599.3
2018,6,22,16,15,839.0,91.0,3.8,34.8,582.5,786.61,580.78
2018,6,22,16,30,819.0,88.0,3.8,34.3,532.0,743.64,554.45
2018,6,22,16,45,793.0,84.5,3.8,33.8,480.0,693.92,522.89
2018,6,22,17,0,767.0,81.0,3.8,33.3,428.0,643.13,488.94
2018,6,22,17,15,732.5,77.0,3.65,32.45,375.5,585.49,448.71
2018,6,22,17,30,698.0,73.0,3.5,31.6,323.0,530.85,409.18
2018,6,22,17,45,648.5,67.0,3.35,30.8,271.0,463.88,358.85
2018,6,22,18,0,599.0,61.0,3.2,30.0,219.0,399.66,308.67
2018,6,22,18,15,526.5,54.5,2.75,28.7,171.5,327.3,250.61
2018,6,22,18,30,454.0,48.0,2.3,27.4,124.0,260.87,195.47
2018,6,22,18,45,342.0,38.0,1.9,26.15,84.5,183.39,130.93
2018,6,22,19,0,230.0,28.0,1.5,24.9,45.0,113.99,59.54
2018,6,22,19,15,121.5,15.0,1.4,24.25,23.5,42.08,0.0
2018,6,22,19,30,13.0,2.0,1.3,23.6,2.0,0.0,0.0
2018,6,22,19,45,6.5,1.0,1.2,23.0,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,6,23,4,45,46.5,6.5,0.5,19.55,8.0,0.0,0.0
2018,6,23,5,0,93.0,13.0,0.5,19.8,16.0,10.23,0.0
2018,6,23,5,15,225.0,25.0,0.45,20.55,47.5,20.55,7.15
2018,6,23,5,30,357.0,37.0,0.4,21.3,79.0,30.5,19.84
2018,6,23,5,45,448.5,45.0,0.4,22.0,123.5,36.96,26.06
2018,6,23,6,0,540.0,53.0,0.4,22.7,168.0,43.54,32.01
2018,6,23,6,15,600.0,58.5,0.5,23.65,218.0,47.96,35.86
2018,6,23,6,30,660.0,64.0,0.6,24.6,268.0,52.45,39.59
2018,6,23,6,45,701.5,68.0,0.65,25.5,320.0,60.19,45.95
2018,6,23,7,0,743.0,72.0,0.7,26.4,372.0,63.59,48.49
2018,6,23,7,15,772.5,75.5,0.95,27.55,424.0,66.39,50.43
2018,6,23,7,30,802.0,79.0,1.2,28.7,476.0,69.16,52.29
2018,6,23,7,45,824.5,81.0,1.4,29.85,526.5,70.69,53.11
2018,6,23,8,0,847.0,83.0,1.6,31.0,577.0,80.43,60.6
2018,6,23,8,15,864.0,85.5,1.75,31.85,625.5,82.67,61.99
2018,6,23,8,30,881.0,88.0,1.9,32.7,674.0,84.76,63.26
2018,6,23,8,45,894.0,89.5,2.05,33.55,718.0,93.23,69.63
2018,6,23,9,0,907.0,91.0,2.2,34.4,762.0,151.59,79.8
2018,6,23,9,15,918.5,92.0,2.3,34.95,802.0,210.34,115.92
2018,6,23,9,30,930.0,93.0,2.4,35.5,842.0,269.58,160.18
2018,6,23,9,45,939.5,93.0,2.5,36.05,876.5,327.87,206.93
2018,6,23,10,0,949.0,93.0,2.6,36.6,911.0,385.91,254.15
2018,6,23,10,15,954.0,94.0,2.65,36.9,938.0,442.38,299.97
2018,6,23,10,30,959.0,95.0,2.7,37.2,965.0,497.65,343.8
2018,6,23,10,45,962.5,95.5,2.75,37.55,985.5,550.39,384.51
2018,6,23,11,0,966.0,96.0,2.8,37.9,1006.0,601.32,422.69
2018,6,23,11,15,968.0,96.5,2.9,38.1,1019.0,649.36,458.2
2018,6,23,11,30,970.0,97.0,3.0,38.3,1032.0,695.1,491.22
2018,6,23,11,45,970.5,97.5,3.05,38.45,1037.5,737.36,521.05
2018,6,23,12,0,971.0,98.0,3.1,38.6,1043.0,776.92,548.45
2018,6,23,12,15,969.0,99.0,3.2,38.6,1040.5,812.17,572.71
2018,6,23,12,30,967.0,100.0,3.3,38.6,1038.0,844.27,593.73
2018,6,23,12,45,963.5,100.0,3.4,38.6,1027.5,870.99,611.32
2018,6,23,13,0,960.0,100.0,3.5,38.6,1017.0,894.1,626.69
2018,6,23,13,15,956.0,99.5,3.6,38.45,999.5,912.62,639.63
2018,6,23,13,30,952.0,99.0,3.7,38.3,982.0,927.28,650.26
2018,6,23,13,45,946.5,98.5,3.8,38.15,957.5,936.72,657.72
2018,6,23,14,0,941.0,98.0,3.9,38.0,933.0,942.2,662.83
2018,6,23,14,15,934.0,97.0,3.95,37.65,902.5,941.93,664.7
2018,6,23,14,30,927.0,96.0,4.0,37.3,872.0,937.74,664.24
2018,6,23,14,45,917.5,95.0,4.05,37.0,835.5,927.49,659.85
2018,6,23,15,0,908.0,94.0,4.1,36.7,799.0,913.54,653.18
2018,6,23,15,15,897.0,92.5,4.1,36.7,757.5,894.19,642.01
2018,6,23,15,30,886.0,91.0,4.1,36.7,716.0,871.47,628.67
2018,6,23,15,45,871.0,88.5,4.1,35.85,669.5,841.11,612.43
2018,6,23,16,0,856.0,86.0,4.1,35.0,623.0,807.91,594.06
2018,6,23,16,15,831.5,85.0,4.05,34.45,572.5,766.26,568.69
2018,6,23,16,30,807.0,84.0,4.0,33.9,522.0,730.41,546.97
2018,6,23,16,45,777.0,81.0,3.95,33.3,469.0,678.78,513.78
2018,6,23,17,0,747.0,78.0,3.9,32.7,416.0,626.42,478.51
2018,6,23,17,15,722.5,72.5,3.75,31.85,367.0,574.54,442.26
2018,6,23,17,30,698.0,67.0,3.6,31.0,318.0,522.3,404.37
2018,6,23,17,45,649.5,62.5,3.4,30.15,267.0,459.74,356.97
2018,6,23,18,0,601.0,58.0,3.2,29.3,216.0,397.83,308.28
2018,6,23,18,15,445.5,49.0,2.95,28.25,152.5,283.71,218.24
2018,6,23,18,30,290.0,40.0,2.7,27.2,89.0,184.58,138.59
2018,6,23,18,45,209.5,29.0,2.4,26.1,58.5,121.68,86.22
2018,6,23,19,0,129.0,18.0,2.1,25.0,28.0,70.09,35.33
2018,6,23,19,15,68.5,9.5,1.95,24.35,14.5,24.6,0.0
2018,6,23,19,30,8.0,1.0,1.8,23.7,1.0,0.0,0.0
2018,6,23,19,45,4.0,0.5,1.65,23.1,0.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.45,21.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.5,19.05,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.45,18.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,6,24,4,45,30.5,4.5,1.55,17.55,5.5,0.0,0.0
2018,6,24,5,0,61.0,9.0,1.7,17.9,11.0,7.08,0.0
2018,6,24,5,15,142.0,20.5,1.85,18.5,34.5,15.66,3.95
2018,6,24,5,30,223.0,32.0,2.0,19.1,58.0,24.45,14.9
2018,6,24,5,45,177.0,34.0,2.15,19.65,61.0,25.67,16.55
2018,6,24,6,0,131.0,36.0,2.3,20.2,64.0,26.61,17.6
2018,6,24,6,15,65.5,42.0,2.35,21.0,56.0,32.82,23.08
2018,6,24,6,30,0.0,48.0,2.4,21.8,48.0,36.7,26.4
2018,6,24,6,45,0.0,68.0,2.45,22.55,68.0,52.16,39.63
2018,6,24,7,0,0.0,88.0,2.5,23.3,88.0,66.76,51.89
2018,6,24,7,15,41.0,135.5,2.45,24.05,156.0,97.13,77.25
2018,6,24,7,30,82.0,183.0,2.4,24.8,224.0,126.54,101.24
2018,6,24,7,45,314.0,173.5,2.35,25.55,353.0,116.31,92.07
2018,6,24,8,0,546.0,164.0,2.3,26.3,482.0,109.32,85.73
2018,6,24,8,15,662.5,142.0,2.25,27.0,560.0,96.48,74.66
2018,6,24,8,30,779.0,120.0,2.2,27.7,638.0,92.26,70.79
2018,6,24,8,45,793.5,123.0,2.2,28.4,680.5,99.12,75.97
2018,6,24,9,0,808.0,126.0,2.2,29.1,723.0,153.83,86.83
2018,6,24,9,15,823.0,127.0,2.2,29.7,763.0,208.7,121.14
2018,6,24,9,30,838.0,128.0,2.2,30.3,803.0,264.68,163.38
2018,6,24,9,45,852.0,127.0,2.2,30.95,837.5,324.33,211.15
2018,6,24,10,0,866.0,126.0,2.2,31.6,872.0,378.83,255.67
2018,6,24,10,15,873.0,127.0,2.2,32.15,899.0,431.95,298.89
2018,6,24,10,30,880.0,128.0,2.2,32.7,926.0,484.22,340.33
2018,6,24,10,45,885.0,128.5,2.2,33.25,946.5,534.1,378.81
2018,6,24,11,0,890.0,129.0,2.2,33.8,967.0,582.5,414.94
2018,6,24,11,15,893.5,129.5,2.25,34.1,980.5,628.37,448.8
2018,6,24,11,30,897.0,130.0,2.3,34.4,994.0,672.28,480.4
2018,6,24,11,45,899.0,130.0,2.35,34.7,1000.5,712.75,508.91
2018,6,24,12,0,901.0,130.0,2.4,35.0,1007.0,750.89,535.23
2018,6,24,12,15,899.5,131.0,2.45,35.15,1005.0,784.71,558.49
2018,6,24,12,30,898.0,132.0,2.5,35.3,1003.0,815.69,578.95
2018,6,24,12,45,894.5,132.5,2.6,35.4,993.5,841.66,596.03
2018,6,24,13,0,891.0,133.0,2.7,35.5,984.0,864.3,611.04
2018,6,24,13,15,887.5,132.0,2.75,35.5,967.5,882.23,623.03
2018,6,24,13,30,884.0,131.0,2.8,35.5,951.0,896.54,632.84
2018,6,24,13,45,878.5,130.0,2.9,35.45,927.5,905.41,639.79
2018,6,24,14,0,873.0,129.0,3.0,35.4,904.0,910.53,644.5
2018,6,24,14,15,866.0,127.5,3.05,35.15,874.5,910.13,646.03
2018,6,24,14,30,859.0,126.0,3.1,34.9,845.0,906.03,645.34
2018,6,24,14,45,849.5,123.5,3.15,34.7,809.0,895.11,640.23
2018,6,24,15,0,840.0,121.0,3.2,34.5,773.0,880.66,632.94
2018,6,24,15,15,827.5,118.5,3.2,34.5,732.5,871.42,628.33
2018,6,24,15,30,815.0,116.0,3.2,34.5,692.0,847.31,613.97
2018,6,24,15,45,798.5,113.0,3.35,33.75,646.5,816.29,597.69
2018,6,24,16,0,782.0,110.0,3.5,33.0,601.0,782.63,579.28
2018,6,24,16,15,700.0,122.0,3.55,32.4,535.5,714.74,535.9
2018,6,24,16,30,618.0,134.0,3.6,31.8,470.0,644.19,488.19
2018,6,24,16,45,525.5,140.0,3.65,31.2,406.0,552.92,423.99
2018,6,24,17,0,433.0,146.0,3.7,30.6,342.0,475.94,368.11
2018,6,24,17,15,407.0,130.5,3.75,29.7,297.0,425.34,331.95
2018,6,24,17,30,381.0,115.0,3.8,28.8,252.0,375.45,294.98
2018,6,24,17,45,417.5,93.5,3.8,27.85,222.0,355.61,280.39
2018,6,24,18,0,454.0,72.0,3.8,26.9,192.0,336.74,264.88
2018,6,24,18,15,420.5,61.0,3.75,25.9,153.5,284.94,221.93
2018,6,24,18,30,387.0,50.0,3.7,24.9,115.0,235.6,179.39
2018,6,24,18,45,290.5,38.5,3.6,23.85,78.0,165.8,120.13
2018,6,24,19,0,194.0,27.0,3.5,22.8,41.0,102.57,55.05
2018,6,24,19,15,103.0,14.5,3.4,22.1,21.5,37.25,0.0
2018,6,24,19,30,12.0,2.0,3.3,21.4,2.0,0.0,0.0
2018,6,24,19,45,6.0,1.0,3.25,20.75,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.75,18.3,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,25,4,45,0.0,1.0,2.0,16.05,1.0,0.0,0.0
2018,6,25,5,0,0.0,2.0,2.1,16.2,2.0,1.57,0.0
2018,6,25,5,15,7.5,7.0,2.2,16.6,8.0,5.74,0.0
2018,6,25,5,30,15.0,12.0,2.3,17.0,14.0,9.75,2.6
2018,6,25,5,45,7.5,17.5,2.4,17.4,18.5,13.79,6.38
2018,6,25,6,0,0.0,23.0,2.5,17.8,23.0,17.5,9.78
2018,6,25,6,15,0.0,27.0,2.5,18.35,27.0,20.56,12.54
2018,6,25,6,30,0.0,31.0,2.5,18.9,31.0,23.63,15.24
2018,6,25,6,45,0.0,42.0,2.5,19.45,42.0,32.08,22.6
2018,6,25,7,0,0.0,53.0,2.5,20.0,53.0,40.57,29.87
2018,6,25,7,15,0.0,69.0,2.45,20.65,69.0,52.94,40.38
2018,6,25,7,30,0.0,85.0,2.4,21.3,85.0,65.37,50.76
2018,6,25,7,45,0.0,99.0,2.35,21.95,99.0,75.63,59.15
2018,6,25,8,0,0.0,113.0,2.3,22.6,113.0,85.79,67.35
2018,6,25,8,15,3.0,144.0,2.3,23.3,146.0,107.62,85.14
2018,6,25,8,30,6.0,175.0,2.3,24.0,179.0,128.89,102.17
2018,6,25,8,45,9.5,203.0,2.25,24.7,210.0,147.91,117.1
2018,6,25,9,0,13.0,231.0,2.2,25.4,241.0,168.7,126.92
2018,6,25,9,15,13.5,241.5,2.25,26.1,252.0,178.32,133.51
2018,6,25,9,30,14.0,252.0,2.3,26.8,263.0,188.02,140.27
2018,6,25,9,45,35.0,282.0,2.3,27.45,311.5,209.4,155.18
2018,6,25,10,0,56.0,312.0,2.3,28.1,360.0,241.22,178.06
2018,6,25,10,15,109.0,328.0,2.4,28.65,425.5,275.56,202.46
2018,6,25,10,30,162.0,344.0,2.5,29.2,491.0,320.71,235.21
2018,6,25,10,45,149.5,384.5,2.6,29.75,522.5,355.96,260.97
2018,6,25,11,0,137.0,425.0,2.7,30.3,554.0,390.92,285.94
2018,6,25,11,15,355.0,356.5,2.85,30.6,697.0,484.2,354.23
2018,6,25,11,30,573.0,288.0,3.0,30.9,840.0,593.21,433.17
2018,6,25,11,45,696.0,232.5,3.1,31.25,907.0,666.48,485.7
2018,6,25,12,0,819.0,177.0,3.2,31.6,974.0,737.92,536.76
2018,6,25,12,15,860.0,153.0,3.35,31.7,988.5,771.02,561.46
2018,6,25,12,30,901.0,129.0,3.5,31.8,1003.0,815.52,592.81
2018,6,25,12,45,904.5,125.0,3.65,31.9,995.5,843.6,611.85
2018,6,25,13,0,908.0,121.0,3.8,32.0,988.0,868.47,628.88
2018,6,25,13,15,906.0,120.0,3.85,31.95,972.5,887.79,642.23
2018,6,25,13,30,904.0,119.0,3.9,31.9,957.0,903.49,653.31
2018,6,25,13,45,900.0,117.0,4.0,31.85,934.0,912.82,660.59
2018,6,25,14,0,896.0,115.0,4.1,31.8,911.0,918.33,665.52
2018,6,25,14,15,890.0,113.5,4.15,31.55,881.5,918.71,667.51
2018,6,25,14,30,884.0,112.0,4.2,31.3,852.0,915.31,667.15
2018,6,25,14,45,876.0,110.0,4.2,31.1,817.0,905.93,662.57
2018,6,25,15,0,868.0,108.0,4.2,30.9,782.0,892.94,655.71
2018,6,25,15,15,856.5,105.5,4.2,30.9,741.0,872.87,643.66
2018,6,25,15,30,845.0,103.0,4.2,30.9,700.0,849.55,629.46
2018,6,25,15,45,830.5,100.0,4.2,30.2,655.0,829.58,619.3
2018,6,25,16,0,816.0,97.0,4.2,29.5,610.0,796.87,600.21
2018,6,25,16,15,798.0,93.5,4.1,29.0,562.0,758.27,575.93
2018,6,25,16,30,780.0,90.0,4.0,28.5,514.0,717.56,549.84
2018,6,25,16,45,756.5,85.5,3.95,28.05,464.0,669.91,518.33
2018,6,25,17,0,733.0,81.0,3.9,27.6,414.0,621.12,484.38
2018,6,25,17,15,703.0,75.5,3.8,27.0,363.0,566.18,444.67
2018,6,25,17,30,673.0,70.0,3.7,26.4,312.0,513.67,405.4
2018,6,25,17,45,628.5,65.0,3.65,25.8,263.0,451.85,357.57
2018,6,25,18,0,584.0,60.0,3.6,25.2,214.0,392.32,309.69
2018,6,25,18,15,510.5,53.0,3.4,24.4,167.0,319.64,249.88
2018,6,25,18,30,437.0,46.0,3.2,23.6,120.0,253.16,193.45
2018,6,25,18,45,313.5,36.0,3.05,22.85,80.0,172.35,125.31
2018,6,25,19,0,190.0,26.0,2.9,22.1,40.0,100.35,54.27
2018,6,25,19,15,101.5,14.0,2.85,21.5,21.0,36.57,0.0
2018,6,25,19,30,13.0,2.0,2.8,20.9,2.0,0.0,0.0
2018,6,25,19,45,6.5,1.0,2.7,20.3,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,19.35,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,18.6,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,17.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,26,4,45,39.0,5.5,1.65,14.55,6.5,0.0,0.0
2018,6,26,5,0,78.0,11.0,1.8,14.9,13.0,8.65,0.0
2018,6,26,5,15,198.5,22.5,1.85,15.5,42.0,18.38,5.15
2018,6,26,5,30,319.0,34.0,1.9,16.1,71.0,27.84,17.95
2018,6,26,5,45,333.5,40.5,1.9,16.75,95.5,32.58,22.79
2018,6,26,6,0,348.0,47.0,1.9,17.4,120.0,37.17,27.12
2018,6,26,6,15,174.0,65.0,1.9,18.3,101.5,48.15,36.84
2018,6,26,6,30,0.0,83.0,1.9,19.2,83.0,61.97,48.83
2018,6,26,6,45,2.5,103.5,1.85,20.1,104.5,76.49,61.14
2018,6,26,7,0,5.0,124.0,1.8,21.0,126.0,90.86,73.06
2018,6,26,7,15,25.0,156.5,1.8,21.95,168.5,109.13,88.02
2018,6,26,7,30,45.0,189.0,1.8,22.9,211.0,128.98,103.97
2018,6,26,7,45,71.5,219.0,1.75,23.85,258.5,147.04,118.1
2018,6,26,8,0,98.0,249.0,1.7,24.8,306.0,164.62,131.57
2018,6,26,8,15,331.5,213.0,1.8,25.65,429.0,137.03,108.26
2018,6,26,8,30,565.0,177.0,1.9,26.5,552.0,112.46,87.63
2018,6,26,8,45,742.5,132.5,1.95,27.4,659.5,101.84,78.47
2018,6,26,9,0,920.0,88.0,2.0,28.3,767.0,148.85,79.86
2018,6,26,9,15,928.0,90.5,2.1,29.05,806.0,208.75,117.23
2018,6,26,9,30,936.0,93.0,2.2,29.8,845.0,268.79,162.91
2018,6,26,9,45,941.5,94.5,2.35,30.55,878.0,327.38,210.88
2018,6,26,10,0,947.0,96.0,2.5,31.3,911.0,385.31,258.99
2018,6,26,10,15,952.0,98.0,2.6,31.9,939.0,442.49,305.98
2018,6,26,10,30,957.0,100.0,2.7,32.5,967.0,498.49,350.89
2018,6,26,10,45,960.5,100.5,2.85,33.05,987.5,551.31,392.41
2018,6,26,11,0,964.0,101.0,3.0,33.6,1008.0,602.33,431.38
2018,6,26,11,15,966.5,101.5,3.15,33.85,1021.5,650.78,467.96
2018,6,26,11,30,969.0,102.0,3.3,34.1,1035.0,696.97,502.06
2018,6,26,11,45,969.5,102.5,3.45,34.3,1041.0,739.41,532.95
2018,6,26,12,0,970.0,103.0,3.6,34.5,1047.0,779.17,561.4
2018,6,26,12,15,971.0,102.0,3.75,34.5,1045.5,815.27,587.15
2018,6,26,12,30,972.0,101.0,3.9,34.5,1044.0,848.35,609.49
2018,6,26,12,45,972.0,100.0,4.05,34.45,1035.5,877.37,629.32
2018,6,26,13,0,972.0,99.0,4.2,34.4,1027.0,902.9,646.94
2018,6,26,13,15,969.0,98.0,4.3,34.25,1010.0,922.21,660.64
2018,6,26,13,30,966.0,97.0,4.4,34.1,993.0,937.64,671.95
2018,6,26,13,45,961.5,96.5,4.45,33.9,969.5,948.26,680.18
2018,6,26,14,0,957.0,96.0,4.5,33.7,946.0,954.9,685.99
2018,6,26,14,15,951.5,95.0,4.55,33.4,916.0,956.17,688.73
2018,6,26,14,30,946.0,94.0,4.6,33.1,886.0,953.47,689.04
2018,6,26,14,45,938.0,92.5,4.65,32.75,850.0,944.11,685.25
2018,6,26,15,0,930.0,91.0,4.7,32.4,814.0,930.94,679.04
2018,6,26,15,15,919.5,89.0,4.7,32.4,772.0,911.35,667.48
2018,6,26,15,30,909.0,87.0,4.7,32.4,730.0,888.26,653.64
2018,6,26,15,45,896.0,85.0,4.65,31.5,684.0,859.76,638.2
2018,6,26,16,0,883.0,83.0,4.6,30.6,638.0,828.27,620.61
2018,6,26,16,15,866.5,80.5,4.55,30.0,589.0,790.66,597.74
2018,6,26,16,30,850.0,78.0,4.5,29.4,540.0,750.73,572.89
2018,6,26,16,45,828.0,74.5,4.45,28.85,488.5,710.39,547.19
2018,6,26,17,0,806.0,71.0,4.4,28.3,437.0,661.29,514.25
2018,6,26,17,15,774.0,67.0,4.25,27.55,383.5,603.94,473.19
2018,6,26,17,30,742.0,63.0,4.1,26.8,330.0,546.69,430.75
2018,6,26,17,45,698.0,58.0,4.0,26.0,278.0,481.96,381.08
2018,6,26,18,0,654.0,53.0,3.9,25.2,226.0,419.24,330.93
2018,6,26,18,15,570.0,48.5,3.65,24.3,176.0,343.22,268.4
2018,6,26,18,30,486.0,44.0,3.4,23.4,126.0,272.15,208.16
2018,6,26,18,45,363.5,35.5,3.2,22.5,85.5,190.53,138.9
2018,6,26,19,0,241.0,27.0,3.0,21.6,45.0,118.33,65.05
2018,6,26,19,15,127.0,14.5,2.95,21.0,23.5,43.51,0.0
2018,6,26,19,30,13.0,2.0,2.9,20.4,2.0,0.0,0.0
2018,6,26,19,45,6.5,1.0,2.8,19.75,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,17.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,27,4,45,55.0,6.5,2.25,13.85,8.0,0.0,0.0
2018,6,27,5,0,110.0,13.0,2.3,14.0,16.0,10.23,0.0
2018,6,27,5,15,177.0,20.0,2.3,14.4,35.5,16.21,3.59
2018,6,27,5,30,244.0,27.0,2.3,14.8,55.0,21.74,12.84
2018,6,27,5,45,216.5,33.0,2.25,15.25,66.5,25.23,16.5
2018,6,27,6,0,189.0,39.0,2.2,15.7,78.0,29.23,20.3
2018,6,27,6,15,94.5,42.5,2.15,16.45,62.0,32.0,22.83
2018,6,27,6,30,0.0,46.0,2.1,17.2,46.0,35.16,25.59
2018,6,27,6,45,0.0,56.5,2.05,17.95,56.5,43.26,32.61
2018,6,27,7,0,0.0,67.0,2.0,18.7,67.0,51.38,39.51
2018,6,27,7,15,0.5,95.0,2.0,19.65,95.0,72.09,57.12
2018,6,27,7,30,1.0,123.0,2.0,20.6,123.0,91.8,73.51
2018,6,27,7,45,8.5,161.0,1.95,21.5,165.5,117.7,94.79
2018,6,27,8,0,16.0,199.0,1.9,22.4,208.0,142.78,114.93
2018,6,27,8,15,275.5,177.0,1.95,23.3,358.5,115.92,91.92
2018,6,27,8,30,535.0,155.0,2.0,24.2,509.0,98.55,77.01
2018,6,27,8,45,735.5,119.5,2.05,25.1,641.5,93.07,72.03
2018,6,27,9,0,936.0,84.0,2.1,26.0,774.0,147.25,79.05
2018,6,27,9,15,937.0,90.0,2.25,26.7,811.5,209.19,118.4
2018,6,27,9,30,938.0,96.0,2.4,27.4,849.0,270.5,165.78
2018,6,27,9,45,935.5,103.5,2.55,28.05,881.0,330.95,215.93
2018,6,27,10,0,933.0,111.0,2.7,28.7,913.0,389.91,265.53
2018,6,27,10,15,938.0,112.5,2.9,29.15,940.5,446.2,312.64
2018,6,27,10,30,943.0,114.0,3.1,29.6,968.0,501.32,357.84
2018,6,27,10,45,946.5,115.5,3.3,30.0,989.0,554.32,400.37
2018,6,27,11,0,950.0,117.0,3.5,30.4,1010.0,605.59,440.44
2018,6,27,11,15,952.0,118.0,3.65,30.55,1023.5,653.7,477.54
2018,6,27,11,30,954.0,119.0,3.8,30.7,1037.0,699.58,512.17
2018,6,27,11,45,954.5,119.0,3.95,30.85,1042.5,741.35,543.23
2018,6,27,12,0,955.0,119.0,4.1,31.0,1048.0,780.49,571.88
2018,6,27,12,15,955.0,118.0,4.2,30.95,1046.0,815.72,597.7
2018,6,27,12,30,955.0,117.0,4.3,30.9,1044.0,847.94,619.92
2018,6,27,12,45,954.5,116.0,4.45,30.85,1035.0,876.53,639.81
2018,6,27,13,0,954.0,115.0,4.6,30.8,1026.0,901.67,657.47
2018,6,27,13,15,950.0,115.0,4.65,30.6,1009.0,921.07,671.36
2018,6,27,13,30,946.0,115.0,4.7,30.4,992.0,936.66,683.01
2018,6,27,13,45,941.0,114.0,4.75,30.15,968.0,946.59,691.2
2018,6,27,14,0,936.0,113.0,4.8,29.9,944.0,952.55,696.94
2018,6,27,14,15,929.5,111.0,4.8,29.6,913.0,952.27,698.46
2018,6,27,14,30,923.0,109.0,4.8,29.3,882.0,948.04,697.51
2018,6,27,14,45,915.0,107.0,4.8,28.95,846.0,938.59,693.34
2018,6,27,15,0,907.0,105.0,4.8,28.6,810.0,925.36,686.75
2018,6,27,15,15,895.5,103.0,4.8,28.6,768.0,905.43,674.71
2018,6,27,15,30,884.0,101.0,4.8,28.6,726.0,882.1,660.41
2018,6,27,15,45,870.5,98.0,4.85,27.65,680.0,852.81,644.8
2018,6,27,16,0,857.0,95.0,4.9,26.7,634.0,829.47,633.13
2018,6,27,16,15,820.5,94.5,4.85,26.05,577.5,778.47,600.18
2018,6,27,16,30,784.0,94.0,4.8,25.4,521.0,726.26,565.86
2018,6,27,16,45,708.5,100.0,4.8,24.7,457.5,654.99,516.38
2018,6,27,17,0,633.0,106.0,4.8,24.0,394.0,583.1,463.84
2018,6,27,17,15,586.0,100.0,4.75,23.15,341.0,520.06,417.16
2018,6,27,17,30,539.0,94.0,4.7,22.3,288.0,458.74,370.24
2018,6,27,17,45,535.5,79.5,4.65,21.45,247.0,415.91,336.65
2018,6,27,18,0,532.0,65.0,4.6,20.6,206.0,371.77,300.27
2018,6,27,18,15,513.0,55.0,4.45,19.8,167.5,324.02,258.84
2018,6,27,18,30,494.0,45.0,4.3,19.0,129.0,277.08,216.18
2018,6,27,18,45,381.0,36.5,4.15,18.2,88.5,198.29,147.39
2018,6,27,19,0,268.0,28.0,4.0,17.4,48.0,127.76,72.06
2018,6,27,19,15,143.5,15.5,3.9,16.95,25.5,48.6,0.0
2018,6,27,19,30,19.0,3.0,3.8,16.5,3.0,0.0,0.0
2018,6,27,19,45,9.5,1.5,3.75,16.05,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,28,4,45,37.0,6.0,3.1,13.75,7.0,0.0,0.0
2018,6,28,5,0,74.0,12.0,3.2,13.9,14.0,9.44,0.0
2018,6,28,5,15,196.5,25.0,3.3,14.4,44.0,19.07,4.76
2018,6,28,5,30,319.0,38.0,3.4,14.9,74.0,31.25,20.84
2018,6,28,5,45,412.5,46.0,3.5,15.35,116.5,37.6,27.27
2018,6,28,6,0,506.0,54.0,3.6,15.8,159.0,44.07,33.36
2018,6,28,6,15,567.5,60.0,3.65,16.4,208.0,48.78,37.67
2018,6,28,6,30,629.0,66.0,3.7,17.0,257.0,53.54,41.84
2018,6,28,6,45,671.5,70.0,3.75,17.6,308.0,56.64,44.4
2018,6,28,7,0,714.0,74.0,3.8,18.2,359.0,64.63,51.16
2018,6,28,7,15,744.0,77.0,3.8,18.85,409.5,66.97,52.87
2018,6,28,7,30,774.0,80.0,3.8,19.5,460.0,69.31,54.55
2018,6,28,7,45,796.5,83.0,3.75,20.15,510.0,71.44,56.03
2018,6,28,8,0,819.0,86.0,3.7,20.8,560.0,73.51,57.45
2018,6,28,8,15,836.0,88.0,3.75,21.4,607.0,83.43,65.51
2018,6,28,8,30,853.0,90.0,3.8,22.0,654.0,85.16,66.59
2018,6,28,8,45,867.0,91.5,3.8,22.65,698.0,89.94,70.23
2018,6,28,9,0,881.0,93.0,3.8,23.3,742.0,146.85,81.83
2018,6,28,9,15,892.0,94.5,3.9,23.8,781.5,204.38,118.36
2018,6,28,9,30,903.0,96.0,4.0,24.3,821.0,262.4,163.71
2018,6,28,9,45,913.0,96.0,4.05,24.8,855.0,319.42,211.84
2018,6,28,10,0,923.0,96.0,4.1,25.3,889.0,376.31,260.72
2018,6,28,10,15,929.5,97.5,4.2,25.6,917.5,432.47,308.93
2018,6,28,10,30,936.0,99.0,4.3,25.9,946.0,487.65,355.37
2018,6,28,10,45,940.5,99.5,4.35,26.25,967.0,539.95,398.33
2018,6,28,11,0,945.0,100.0,4.4,26.6,988.0,590.61,438.8
2018,6,28,11,15,948.0,100.5,4.45,26.85,1002.0,638.54,476.29
2018,6,28,11,30,951.0,101.0,4.5,27.1,1016.0,684.32,511.3
2018,6,28,11,45,952.5,101.0,4.55,27.3,1022.5,726.4,542.97
2018,6,28,12,0,954.0,101.0,4.6,27.5,1029.0,765.9,572.16
2018,6,28,12,15,953.5,101.5,4.7,27.6,1027.5,801.59,598.39
2018,6,28,12,30,953.0,102.0,4.8,27.7,1026.0,834.26,621.09
2018,6,28,12,45,951.5,101.5,4.9,27.8,1017.0,862.09,640.48
2018,6,28,13,0,950.0,101.0,5.0,27.9,1008.0,886.45,657.57
2018,6,28,13,15,946.5,100.0,5.05,27.8,991.0,905.04,671.05
2018,6,28,13,30,943.0,99.0,5.1,27.7,974.0,919.81,682.07
2018,6,28,13,45,938.5,98.0,5.2,27.65,950.5,929.81,690.19
2018,6,28,14,0,934.0,97.0,5.3,27.6,927.0,935.9,695.8
2018,6,28,14,15,928.0,95.5,5.3,27.4,897.0,936.24,697.45
2018,6,28,14,30,922.0,94.0,5.3,27.2,867.0,932.67,696.59
2018,6,28,14,45,914.0,92.5,5.3,26.95,831.0,923.47,692.16
2018,6,28,15,0,906.0,91.0,5.3,26.7,795.0,910.55,685.28
2018,6,28,15,15,895.0,89.5,5.3,26.7,754.0,891.4,673.49
2018,6,28,15,30,884.0,88.0,5.3,26.7,713.0,868.87,659.41
2018,6,28,15,45,871.0,85.5,5.2,26.1,668.0,840.37,642.16
2018,6,28,16,0,858.0,83.0,5.1,25.5,623.0,808.95,622.72
2018,6,28,16,15,841.0,80.0,5.05,25.1,574.5,771.08,598.23
2018,6,28,16,30,824.0,77.0,5.0,24.7,526.0,730.98,571.82
2018,6,28,16,45,801.0,74.0,4.9,24.3,475.5,691.38,545.15
2018,6,28,17,0,778.0,71.0,4.8,23.9,425.0,643.16,511.25
2018,6,28,17,15,746.5,67.5,4.7,23.25,373.5,587.83,470.39
2018,6,28,17,30,715.0,64.0,4.6,22.6,322.0,532.59,428.26
2018,6,28,17,45,669.5,59.5,4.55,21.95,271.0,468.7,377.88
2018,6,28,18,0,624.0,55.0,4.5,21.3,220.0,409.31,329.09
2018,6,28,18,15,554.5,49.0,4.35,20.55,172.5,337.66,268.74
2018,6,28,18,30,485.0,43.0,4.2,19.8,125.0,271.74,211.35
2018,6,28,18,45,375.0,35.0,4.05,19.05,86.0,195.13,144.58
2018,6,28,19,0,265.0,27.0,3.9,18.3,47.0,126.53,71.22
2018,6,28,19,15,141.5,14.5,3.85,17.75,24.5,47.45,0.0
2018,6,28,19,30,18.0,2.0,3.8,17.2,2.0,0.0,0.0
2018,6,28,19,45,9.0,1.0,3.75,16.7,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,29,4,45,38.0,5.5,2.05,13.45,6.5,0.0,0.0
2018,6,29,5,0,76.0,11.0,2.1,13.6,13.0,8.65,0.0
2018,6,29,5,15,212.5,23.0,2.0,14.1,43.5,18.9,4.19
2018,6,29,5,30,349.0,35.0,1.9,14.6,74.0,28.87,18.84
2018,6,29,5,45,407.0,43.0,1.85,15.1,110.5,35.14,25.16
2018,6,29,6,0,465.0,51.0,1.8,15.6,147.0,41.36,31.02
2018,6,29,6,15,346.0,78.0,1.7,16.4,160.5,57.33,45.23
2018,6,29,6,30,227.0,105.0,1.6,17.2,174.0,74.55,60.25
2018,6,29,6,45,434.5,95.0,1.5,18.0,257.0,69.18,55.28
2018,6,29,7,0,642.0,85.0,1.4,18.8,340.0,66.15,52.33
2018,6,29,7,15,722.5,80.0,1.4,19.8,404.0,68.77,54.2
2018,6,29,7,30,803.0,75.0,1.4,20.8,468.0,66.41,51.76
2018,6,29,7,45,825.0,77.0,1.4,21.85,518.5,68.04,52.73
2018,6,29,8,0,847.0,79.0,1.4,22.9,569.0,77.86,60.59
2018,6,29,8,15,864.0,81.0,1.55,23.9,617.0,79.87,61.8
2018,6,29,8,30,881.0,83.0,1.7,24.9,665.0,81.75,62.92
2018,6,29,8,45,894.0,85.0,1.8,25.95,709.5,86.4,66.3
2018,6,29,9,0,907.0,87.0,1.9,27.0,754.0,145.07,78.33
2018,6,29,9,15,913.5,90.0,2.15,27.85,792.5,204.33,115.15
2018,6,29,9,30,920.0,93.0,2.4,28.7,831.0,263.59,160.39
2018,6,29,9,45,923.5,96.5,2.65,29.6,863.5,322.11,208.5
2018,6,29,10,0,927.0,100.0,2.9,30.5,896.0,379.81,256.66
2018,6,29,10,15,933.0,101.0,3.1,31.0,924.0,435.75,303.27
2018,6,29,10,30,939.0,102.0,3.3,31.5,952.0,490.65,348.07
2018,6,29,10,45,943.5,102.5,3.5,31.95,973.0,543.2,390.05
2018,6,29,11,0,948.0,103.0,3.7,32.4,994.0,594.09,429.64
2018,6,29,11,15,950.5,103.0,3.85,32.65,1007.0,641.6,466.01
2018,6,29,11,30,953.0,103.0,4.0,32.9,1020.0,686.89,499.92
2018,6,29,11,45,953.5,103.5,4.15,33.15,1026.0,728.85,530.74
2018,6,29,12,0,954.0,104.0,4.3,33.4,1032.0,768.16,559.13
2018,6,29,12,15,952.0,105.0,4.4,33.4,1029.5,803.24,584.37
2018,6,29,12,30,950.0,106.0,4.5,33.4,1027.0,835.23,606.06
2018,6,29,12,45,946.0,107.0,4.6,33.45,1017.5,862.36,624.39
2018,6,29,13,0,942.0,108.0,4.7,33.5,1008.0,885.98,640.39
2018,6,29,13,15,938.5,107.5,4.75,33.4,991.0,905.07,653.84
2018,6,29,13,30,935.0,107.0,4.8,33.3,974.0,920.39,664.93
2018,6,29,13,45,930.0,105.5,4.85,33.2,950.0,929.63,672.15
2018,6,29,14,0,925.0,104.0,4.9,33.1,926.0,934.93,676.96
2018,6,29,14,15,918.0,102.5,4.9,32.9,895.5,934.53,678.08
2018,6,29,14,30,911.0,101.0,4.9,32.7,865.0,930.25,676.8
2018,6,29,14,45,902.5,99.5,4.9,32.5,829.0,920.82,672.23
2018,6,29,15,0,894.0,98.0,4.9,32.3,793.0,907.7,665.32
2018,6,29,15,15,883.0,96.0,4.9,32.3,752.0,888.3,653.72
2018,6,29,15,30,872.0,94.0,4.9,32.3,711.0,865.55,639.92
2018,6,29,15,45,858.0,91.5,4.9,31.65,665.5,836.55,623.53
2018,6,29,16,0,844.0,89.0,4.9,31.0,620.0,804.71,605.0
2018,6,29,16,15,826.5,86.0,4.8,30.5,572.0,775.02,586.89
2018,6,29,16,30,809.0,83.0,4.7,30.0,524.0,734.52,560.89
2018,6,29,16,45,786.0,79.0,4.65,29.5,473.0,686.9,529.6
2018,6,29,17,0,763.0,75.0,4.6,29.0,422.0,638.04,496.28
2018,6,29,17,15,731.5,71.0,4.4,28.35,371.0,582.66,456.15
2018,6,29,17,30,700.0,67.0,4.2,27.7,320.0,527.4,414.9
2018,6,29,17,45,656.0,62.0,4.05,27.0,269.5,466.61,368.01
2018,6,29,18,0,612.0,57.0,3.9,26.3,219.0,406.03,319.51
2018,6,29,18,15,545.5,50.5,3.5,25.35,172.0,335.7,261.66
2018,6,29,18,30,479.0,44.0,3.1,24.4,125.0,270.82,206.44
2018,6,29,18,45,374.0,35.5,2.7,23.45,86.0,195.68,142.25
2018,6,29,19,0,269.0,27.0,2.3,22.5,47.0,128.1,70.8
2018,6,29,19,15,143.5,14.5,2.2,21.9,24.5,48.09,0.0
2018,6,29,19,30,18.0,2.0,2.1,21.3,2.0,0.0,0.0
2018,6,29,19,45,9.0,1.0,2.0,20.75,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.15,17.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,6,30,4,45,56.0,6.0,1.05,17.35,7.0,0.0,0.0
2018,6,30,5,0,112.0,12.0,1.1,17.7,14.0,9.44,0.0
2018,6,30,5,15,251.0,22.0,1.3,18.55,44.5,18.16,3.09
2018,6,30,5,30,390.0,32.0,1.5,19.4,75.0,26.57,16.46
2018,6,30,5,45,478.0,39.0,1.65,20.25,118.5,32.4,22.23
2018,6,30,6,0,566.0,46.0,1.8,21.1,162.0,38.37,27.68
2018,6,30,6,15,621.5,51.0,1.65,22.1,211.0,46.13,34.48
2018,6,30,6,30,677.0,56.0,1.5,23.1,260.0,50.69,38.32
2018,6,30,6,45,715.0,60.5,1.35,24.05,311.5,54.64,41.5
2018,6,30,7,0,753.0,65.0,1.2,25.0,363.0,58.56,44.56
2018,6,30,7,15,780.5,68.0,1.0,26.1,414.5,61.16,46.38
2018,6,30,7,30,808.0,71.0,0.8,27.2,466.0,63.73,48.13
2018,6,30,7,45,828.0,73.5,0.65,28.25,515.5,73.4,55.71
2018,6,30,8,0,848.0,76.0,0.5,29.3,565.0,75.97,57.33
2018,6,30,8,15,863.0,78.5,0.6,30.1,612.5,78.28,58.83
2018,6,30,8,30,878.0,81.0,0.7,30.9,660.0,80.44,60.2
2018,6,30,8,45,890.0,82.5,0.85,31.65,703.5,84.18,62.84
2018,6,30,9,0,902.0,84.0,1.0,32.4,747.0,142.18,74.51
2018,6,30,9,15,911.5,85.5,1.1,32.95,786.0,200.65,109.65
2018,6,30,9,30,921.0,87.0,1.2,33.5,825.0,259.43,153.26
2018,6,30,9,45,929.0,88.0,1.3,34.1,859.0,317.56,199.7
2018,6,30,10,0,937.0,89.0,1.4,34.7,893.0,375.32,246.56
2018,6,30,10,15,942.0,90.0,1.5,35.05,920.0,431.34,291.93
2018,6,30,10,30,947.0,91.0,1.6,35.4,947.0,486.19,335.38
2018,6,30,10,45,950.0,91.5,1.7,35.8,967.0,538.32,375.61
2018,6,30,11,0,953.0,92.0,1.8,36.2,987.0,588.63,413.34
2018,6,30,11,15,954.5,93.0,1.95,36.4,1000.0,636.43,448.85
2018,6,30,11,30,956.0,94.0,2.1,36.6,1013.0,681.93,481.92
2018,6,30,11,45,956.0,95.0,2.3,36.8,1019.0,723.97,512.25
2018,6,30,12,0,956.0,96.0,2.5,37.0,1025.0,763.33,540.23
2018,6,30,12,15,954.0,97.0,2.65,37.0,1023.0,798.38,564.76
2018,6,30,12,30,952.0,98.0,2.8,37.0,1021.0,830.33,586.06
2018,6,30,12,45,948.0,99.0,2.95,37.05,1011.0,857.4,604.13
2018,6,30,13,0,944.0,100.0,3.1,37.1,1001.0,880.95,620.03
2018,6,30,13,15,940.0,100.0,3.25,36.95,984.5,899.97,633.65
2018,6,30,13,30,936.0,100.0,3.4,36.8,968.0,915.21,645.0
2018,6,30,13,45,931.0,99.0,3.55,36.7,944.5,924.81,652.76
2018,6,30,14,0,926.0,98.0,3.7,36.6,921.0,930.51,658.17
2018,6,30,14,15,919.5,97.0,3.8,36.35,891.0,930.97,660.5
2018,6,30,14,30,913.0,96.0,3.9,36.1,861.0,927.57,660.5
2018,6,30,14,45,904.0,94.5,3.95,35.85,825.0,917.63,656.12
2018,6,30,15,0,895.0,93.0,4.0,35.6,789.0,904.01,649.45
2018,6,30,15,15,884.5,91.5,4.0,35.6,748.5,885.52,638.75
2018,6,30,15,30,874.0,90.0,4.0,35.6,708.0,863.68,625.9
2018,6,30,15,45,857.5,89.0,4.1,34.9,662.5,834.12,610.11
2018,6,30,16,0,841.0,88.0,4.2,34.2,617.0,801.86,592.24
2018,6,30,16,15,819.0,86.0,4.2,33.7,567.5,769.78,573.36
2018,6,30,16,30,797.0,84.0,4.2,33.2,518.0,727.21,546.85
2018,6,30,16,45,771.5,80.5,4.15,32.65,467.0,678.71,515.62
2018,6,30,17,0,746.0,77.0,4.1,32.1,416.0,629.18,482.37
2018,6,30,17,15,716.5,72.5,4.0,31.35,366.0,575.19,444.37
2018,6,30,17,30,687.0,68.0,3.9,30.6,316.0,521.2,405.0
2018,6,30,17,45,641.0,63.0,3.8,29.8,266.0,459.92,358.57
2018,6,30,18,0,595.0,58.0,3.7,29.0,216.0,398.94,310.55
2018,6,30,18,15,526.5,51.5,3.5,27.95,169.5,328.41,253.52
2018,6,30,18,30,458.0,45.0,3.3,26.9,123.0,263.53,199.16
2018,6,30,18,45,343.0,35.0,3.05,25.85,82.5,184.2,132.77
2018,6,30,19,0,228.0,25.0,2.8,24.8,42.0,114.03,62.1
2018,6,30,19,15,122.5,13.5,2.7,24.1,22.0,42.06,0.0
2018,6,30,19,30,17.0,2.0,2.6,23.4,2.0,0.0,0.0
2018,6,30,19,45,8.5,1.0,2.45,22.7,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.2,21.55,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.05,20.65,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,19.55,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,1,4,45,27.5,4.5,1.5,18.05,5.0,0.0,0.0
2018,7,1,5,0,55.0,9.0,1.6,18.3,10.0,7.08,0.0
2018,7,1,5,15,134.5,20.0,1.7,18.9,32.0,15.24,1.13
2018,7,1,5,30,214.0,31.0,1.8,19.5,54.0,23.66,13.98
2018,7,1,5,45,187.5,36.0,1.95,20.1,64.0,27.16,17.72
2018,7,1,6,0,161.0,41.0,2.1,20.7,74.0,30.39,20.81
2018,7,1,6,15,80.5,50.5,2.15,21.45,67.0,38.91,28.31
2018,7,1,6,30,0.0,60.0,2.2,22.2,60.0,45.98,34.4
2018,7,1,6,45,0.0,77.5,2.2,22.95,77.5,58.85,45.33
2018,7,1,7,0,0.0,95.0,2.2,23.7,95.0,71.49,55.85
2018,7,1,7,15,13.0,132.0,2.2,24.5,138.5,97.1,77.1
2018,7,1,7,30,26.0,169.0,2.2,25.3,182.0,117.33,93.41
2018,7,1,7,45,52.5,199.0,2.2,26.1,228.5,135.8,107.98
2018,7,1,8,0,79.0,229.0,2.2,26.9,275.0,153.76,121.87
2018,7,1,8,15,178.5,241.5,2.25,27.65,356.0,156.68,123.44
2018,7,1,8,30,278.0,254.0,2.3,28.4,437.0,155.89,122.08
2018,7,1,8,45,514.5,198.5,2.35,29.1,565.5,123.95,95.78
2018,7,1,9,0,751.0,143.0,2.4,29.8,694.0,155.11,90.48
2018,7,1,9,15,799.0,130.5,2.45,30.45,745.0,203.32,117.94
2018,7,1,9,30,847.0,118.0,2.5,31.1,796.0,262.48,160.83
2018,7,1,9,45,854.5,120.0,2.55,31.75,828.5,317.26,205.19
2018,7,1,10,0,862.0,122.0,2.6,32.4,861.0,371.73,250.02
2018,7,1,10,15,868.0,124.0,2.65,32.9,888.5,425.08,293.71
2018,7,1,10,30,874.0,126.0,2.7,33.4,916.0,477.53,335.67
2018,7,1,10,45,878.5,127.0,2.8,33.9,936.5,527.45,374.76
2018,7,1,11,0,883.0,128.0,2.9,34.4,957.0,575.9,411.61
2018,7,1,11,15,885.5,129.0,3.0,34.6,970.5,621.5,445.97
2018,7,1,11,30,888.0,130.0,3.1,34.8,984.0,665.11,478.07
2018,7,1,11,45,888.5,130.5,3.2,35.05,989.5,704.9,506.76
2018,7,1,12,0,889.0,131.0,3.3,35.3,995.0,742.28,533.23
2018,7,1,12,15,883.0,135.0,3.45,35.25,992.0,774.91,556.85
2018,7,1,12,30,877.0,139.0,3.6,35.2,989.0,804.57,577.87
