Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,12,0,947.0,99.0,3.2,36.9,1015.0,763.2,544.09
2018,7,11,12,15,946.5,99.5,3.2,36.95,1014.0,799.36,568.57
2018,7,11,12,30,946.0,100.0,3.2,37.0,1013.0,832.5,589.81
2018,7,11,12,45,944.0,100.0,3.25,37.05,1004.5,860.8,608.14
2018,7,11,13,0,942.0,100.0,3.3,37.1,996.0,885.65,624.29
2018,7,11,13,15,938.5,99.5,3.3,36.95,979.5,905.16,637.32
2018,7,11,13,30,935.0,99.0,3.3,36.8,963.0,920.88,648.07
2018,7,11,13,45,930.5,97.5,3.35,36.65,939.5,930.93,655.65
2018,7,11,14,0,926.0,96.0,3.4,36.5,916.0,937.04,660.89
2018,7,11,14,15,919.5,95.0,3.4,36.2,886.5,937.91,663.06
2018,7,11,14,30,913.0,94.0,3.4,35.9,857.0,934.88,662.91
2018,7,11,14,45,904.0,93.0,3.45,35.65,821.5,925.78,659.17
2018,7,11,15,0,895.0,92.0,3.5,35.4,786.0,912.97,653.16
2018,7,11,15,15,884.5,90.0,3.5,35.4,745.0,894.2,642.4
2018,7,11,15,30,874.0,88.0,3.5,35.4,704.0,872.02,629.48
2018,7,11,15,45,859.0,86.0,3.55,34.5,658.5,842.75,614.4
2018,7,11,16,0,844.0,84.0,3.6,33.6,613.0,810.65,597.2
2018,7,11,16,15,824.5,82.0,3.55,32.95,564.5,772.31,574.37
2018,7,11,16,30,805.0,80.0,3.5,32.3,516.0,739.68,555.15
2018,7,11,16,45,779.5,77.0,3.5,31.7,465.0,691.34,524.54
2018,7,11,17,0,754.0,74.0,3.5,31.1,414.0,641.91,492.46
2018,7,11,17,15,719.5,70.0,3.45,30.2,362.5,584.52,452.64
2018,7,11,17,30,685.0,66.0,3.4,29.3,311.0,527.49,411.51
2018,7,11,17,45,636.5,61.5,3.3,28.45,260.5,464.91,364.18
2018,7,11,18,0,588.0,57.0,3.2,27.6,210.0,402.82,315.31
2018,7,11,18,15,516.5,50.5,3.05,26.6,163.5,330.28,256.54
2018,7,11,18,30,445.0,44.0,2.9,25.6,117.0,263.71,200.57
2018,7,11,18,45,336.5,34.5,2.75,24.6,79.0,186.6,134.94
2018,7,11,19,0,228.0,25.0,2.6,23.6,41.0,115.8,54.58
2018,7,11,19,15,121.0,13.5,2.45,23.05,21.5,43.11,0.0
2018,7,11,19,30,14.0,2.0,2.3,22.5,2.0,0.0,0.0
2018,7,11,19,45,7.0,1.0,2.15,22.0,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.85,21.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,12,4,45,8.0,2.0,1.25,19.75,2.0,0.0,0.0
2018,7,12,5,0,16.0,4.0,1.4,20.0,4.0,3.15,0.0
2018,7,12,5,15,83.0,17.0,1.5,20.4,24.0,12.88,0.0
2018,7,12,5,30,150.0,30.0,1.6,20.8,44.0,22.62,12.07
2018,7,12,5,45,166.0,40.0,1.75,21.2,64.0,29.86,19.72
2018,7,12,6,0,182.0,50.0,1.9,21.6,84.0,36.89,26.21
2018,7,12,6,15,109.5,64.5,1.9,22.05,86.5,48.38,36.37
2018,7,12,6,30,37.0,79.0,1.9,22.5,89.0,58.67,45.29
2018,7,12,6,45,45.0,107.0,1.9,22.95,122.0,77.3,61.17
2018,7,12,7,0,53.0,135.0,1.9,23.4,155.0,95.32,76.23
2018,7,12,7,15,117.0,162.0,2.0,24.0,215.0,110.28,88.4
2018,7,12,7,30,181.0,189.0,2.1,24.6,275.0,127.12,101.91
2018,7,12,7,45,161.5,211.5,2.2,25.2,294.5,139.46,111.49
2018,7,12,8,0,142.0,234.0,2.3,25.8,314.0,151.26,120.51
2018,7,12,8,15,238.0,236.0,2.35,26.25,384.0,147.13,116.52
2018,7,12,8,30,334.0,238.0,2.4,26.7,454.0,149.64,118.01
2018,7,12,8,45,401.5,235.5,2.5,27.2,513.0,139.52,109.28
2018,7,12,9,0,469.0,233.0,2.6,27.7,572.0,174.06,115.66
2018,7,12,9,15,517.5,230.0,2.65,28.15,623.0,214.61,139.41
2018,7,12,9,30,566.0,227.0,2.7,28.6,674.0,258.28,170.36
2018,7,12,9,45,615.0,217.0,2.8,29.1,722.0,304.38,205.82
2018,7,12,10,0,664.0,207.0,2.9,29.6,770.0,355.3,246.07
2018,7,12,10,15,724.0,183.0,3.0,30.05,815.5,405.41,285.95
2018,7,12,10,30,784.0,159.0,3.1,30.5,861.0,461.26,329.89
2018,7,12,10,45,797.0,156.0,3.2,30.95,884.5,510.51,368.81
2018,7,12,11,0,810.0,153.0,3.3,31.4,908.0,559.26,406.35
2018,7,12,11,15,814.0,153.5,3.25,31.55,921.5,604.57,440.57
2018,7,12,11,30,818.0,154.0,3.2,31.7,935.0,648.2,472.68
2018,7,12,11,45,820.0,154.5,3.2,31.85,942.0,688.63,501.95
2018,7,12,12,0,822.0,155.0,3.2,32.0,949.0,716.22,522.15
2018,7,12,12,15,805.5,167.0,3.1,32.0,944.5,758.29,550.69
2018,7,12,12,30,789.0,179.0,3.0,32.0,940.0,786.23,569.37
2018,7,12,12,45,797.5,170.5,2.85,32.0,934.0,813.92,587.96
2018,7,12,13,0,806.0,162.0,2.7,32.0,928.0,838.64,603.47
2018,7,12,13,15,810.5,154.5,2.6,32.1,914.0,857.61,615.07
2018,7,12,13,30,815.0,147.0,2.5,32.2,900.0,858.8,615.18
2018,7,12,13,45,820.0,140.0,2.4,32.3,881.5,872.05,623.3
2018,7,12,14,0,825.0,133.0,2.3,32.4,863.0,881.69,629.01
2018,7,12,14,15,819.0,130.5,2.25,32.45,835.0,881.8,629.25
2018,7,12,14,30,813.0,128.0,2.2,32.5,807.0,878.33,627.37
2018,7,12,14,45,805.5,124.5,2.15,32.6,773.0,881.47,629.77
2018,7,12,15,0,798.0,121.0,2.1,32.7,739.0,868.24,621.71
2018,7,12,15,15,782.5,119.5,2.1,32.7,699.0,846.62,609.13
2018,7,12,15,30,767.0,118.0,2.1,32.7,659.0,821.99,594.64
2018,7,12,15,45,714.5,129.0,2.1,32.65,607.0,780.79,569.26
2018,7,12,16,0,662.0,140.0,2.1,32.6,555.0,734.26,540.1
2018,7,12,16,15,674.5,122.0,2.1,32.35,515.5,708.57,525.18
2018,7,12,16,30,687.0,104.0,2.1,32.1,476.0,678.92,507.19
2018,7,12,16,45,660.5,99.0,2.15,31.85,428.0,631.27,476.32
2018,7,12,17,0,634.0,94.0,2.2,31.6,380.0,582.95,443.6
2018,7,12,17,15,607.0,87.0,2.15,31.05,333.5,531.74,407.89
2018,7,12,17,30,580.0,80.0,2.1,30.5,287.0,480.65,371.02
2018,7,12,17,45,528.0,74.0,2.1,30.0,239.5,416.45,322.83
2018,7,12,18,0,476.0,68.0,2.1,29.5,192.0,355.32,275.18
2018,7,12,18,15,404.5,59.5,1.95,28.65,148.5,285.63,219.41
2018,7,12,18,30,333.0,51.0,1.8,27.8,105.0,219.29,164.83
2018,7,12,18,45,237.0,38.5,1.7,27.0,70.5,151.18,107.73
2018,7,12,19,0,141.0,26.0,1.6,26.2,36.0,88.11,38.64
2018,7,12,19,15,73.5,14.0,1.65,25.7,19.0,30.83,0.0
2018,7,12,19,30,6.0,2.0,1.7,25.2,2.0,0.0,0.0
2018,7,12,19,45,3.0,1.0,1.7,24.7,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,21.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,20.8,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,20.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,19.75,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.75,19.45,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,7,13,4,45,11.5,2.5,1.45,19.35,2.5,0.0,0.0
2018,7,13,5,0,23.0,5.0,1.4,19.4,5.0,3.93,0.0
2018,7,13,5,15,98.5,17.5,1.3,19.85,25.5,13.27,0.0
2018,7,13,5,30,174.0,30.0,1.2,20.3,46.0,22.71,12.01
2018,7,13,5,45,123.0,47.0,1.15,20.75,61.5,34.7,23.84
2018,7,13,6,0,72.0,64.0,1.1,21.2,77.0,46.63,34.63
2018,7,13,6,15,157.0,80.0,1.0,21.8,120.5,57.51,44.27
2018,7,13,6,30,242.0,96.0,0.9,22.4,164.0,68.99,54.17
2018,7,13,6,45,383.5,96.5,0.85,23.05,230.0,69.56,54.49
2018,7,13,7,0,525.0,97.0,0.8,23.7,296.0,73.18,57.3
2018,7,13,7,15,579.5,100.0,0.7,24.45,349.0,74.86,58.34
2018,7,13,7,30,634.0,103.0,0.6,25.2,402.0,76.69,59.47
2018,7,13,7,45,681.0,101.0,0.55,26.0,455.0,75.26,57.85
2018,7,13,8,0,728.0,99.0,0.5,26.8,508.0,80.27,61.59
2018,7,13,8,15,748.5,102.0,0.45,27.65,554.5,81.76,62.35
2018,7,13,8,30,769.0,105.0,0.4,28.5,601.0,83.16,63.06
2018,7,13,8,45,785.0,107.0,0.4,29.35,644.0,83.74,63.11
2018,7,13,9,0,801.0,109.0,0.4,30.2,687.0,135.64,74.41
2018,7,13,9,15,809.0,113.0,0.45,30.95,724.5,191.39,107.56
2018,7,13,9,30,817.0,117.0,0.5,31.7,762.0,253.58,153.1
2018,7,13,9,45,821.5,122.0,0.6,32.45,794.5,308.28,196.3
2018,7,13,10,0,826.0,127.0,0.7,33.2,827.0,362.44,239.74
2018,7,13,10,15,834.0,128.0,0.85,33.7,854.5,414.69,281.69
2018,7,13,10,30,842.0,129.0,1.0,34.2,882.0,466.31,322.28
2018,7,13,10,45,848.0,129.0,1.15,34.7,903.0,515.43,360.09
2018,7,13,11,0,854.0,129.0,1.3,35.2,924.0,563.27,395.94
2018,7,13,11,15,858.0,129.0,1.45,35.5,938.0,608.47,429.36
2018,7,13,11,30,862.0,129.0,1.6,35.8,952.0,651.85,460.75
2018,7,13,11,45,865.0,128.5,1.75,36.15,959.0,692.24,489.37
2018,7,13,12,0,868.0,128.0,1.9,36.5,966.0,730.43,515.97
2018,7,13,12,15,870.0,126.5,2.0,36.55,966.0,764.76,539.95
2018,7,13,12,30,872.0,125.0,2.1,36.6,966.0,796.45,561.08
2018,7,13,12,45,873.5,122.5,2.25,36.7,958.5,824.07,579.48
2018,7,13,13,0,875.0,120.0,2.4,36.8,951.0,848.56,595.94
2018,7,13,13,15,872.5,118.5,2.5,36.75,935.5,867.16,608.75
2018,7,13,13,30,870.0,117.0,2.6,36.7,920.0,882.21,619.45
2018,7,13,13,45,866.0,115.5,2.7,36.6,898.5,892.3,627.26
2018,7,13,14,0,862.0,114.0,2.8,36.5,877.0,898.7,632.89
2018,7,13,14,15,855.5,112.5,2.85,36.35,848.5,899.14,634.66
2018,7,13,14,30,849.0,111.0,2.9,36.2,820.0,895.89,634.25
2018,7,13,14,45,841.0,108.5,3.0,36.0,785.5,886.68,630.59
2018,7,13,15,0,833.0,106.0,3.1,35.8,751.0,873.92,624.74
2018,7,13,15,15,821.5,104.0,3.1,35.8,711.5,855.15,613.9
2018,7,13,15,30,810.0,102.0,3.1,35.8,672.0,833.21,601.06
2018,7,13,15,45,793.0,100.0,3.15,35.15,628.0,813.44,591.52
2018,7,13,16,0,776.0,98.0,3.2,34.5,584.0,780.77,573.2
2018,7,13,16,15,749.5,96.5,3.25,34.05,535.0,738.58,547.65
2018,7,13,16,30,723.0,95.0,3.3,33.6,486.0,694.81,520.53
2018,7,13,16,45,692.5,92.0,3.35,33.1,436.5,648.23,490.91
2018,7,13,17,0,662.0,89.0,3.4,32.6,387.0,598.25,457.18
2018,7,13,17,15,631.5,82.5,3.4,31.85,338.5,544.12,419.49
2018,7,13,17,30,601.0,76.0,3.4,31.1,290.0,490.35,380.65
2018,7,13,17,45,563.0,68.5,3.4,30.35,243.5,431.78,336.57
2018,7,13,18,0,525.0,61.0,3.4,29.6,197.0,375.08,292.06
2018,7,13,18,15,458.5,53.0,3.3,28.65,152.5,306.13,236.37
2018,7,13,18,30,392.0,45.0,3.2,27.7,108.0,242.82,183.4
2018,7,13,18,45,290.5,34.5,3.1,26.8,72.5,169.96,121.58
2018,7,13,19,0,189.0,24.0,3.0,25.9,37.0,101.39,42.89
2018,7,13,19,15,99.5,13.0,2.95,25.25,19.5,37.17,0.0
2018,7,13,19,30,10.0,2.0,2.9,24.6,2.0,0.0,0.0
2018,7,13,19,45,5.0,1.0,2.85,23.95,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,22.95,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,22.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,22.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,21.8,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.6,21.6,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,21.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,21.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,20.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,20.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,20.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.4,20.45,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,20.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,18.85,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,18.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,14,4,45,12.0,2.0,1.9,18.05,2.0,0.0,0.0
2018,7,14,5,0,24.0,4.0,1.9,18.1,4.0,3.15,0.0
2018,7,14,5,15,124.5,16.0,1.9,18.6,26.0,12.59,0.0
2018,7,14,5,30,225.0,28.0,1.9,19.1,48.0,22.83,11.97
2018,7,14,5,45,334.5,38.0,1.9,19.6,88.5,30.93,20.72
2018,7,14,6,0,444.0,48.0,1.9,20.1,129.0,39.11,28.27
2018,7,14,6,15,433.0,57.0,1.9,20.85,156.5,45.39,33.94
2018,7,14,6,30,422.0,66.0,1.9,21.6,184.0,51.29,39.08
2018,7,14,6,45,266.0,98.0,1.9,22.35,177.5,70.92,55.86
2018,7,14,7,0,110.0,130.0,1.9,23.1,171.0,91.08,72.74
2018,7,14,7,15,134.0,160.5,1.9,23.9,218.0,109.7,87.96
2018,7,14,7,30,158.0,191.0,1.9,24.7,265.0,127.63,102.29
2018,7,14,7,45,313.0,182.5,1.95,25.45,350.5,121.59,96.6
2018,7,14,8,0,468.0,174.0,2.0,26.2,436.0,113.88,89.64
2018,7,14,8,15,630.5,135.5,2.0,27.1,521.5,92.73,71.65
2018,7,14,8,30,793.0,97.0,2.0,28.0,607.0,78.83,59.78
2018,7,14,8,45,816.0,95.5,2.0,28.85,652.5,87.25,66.27
2018,7,14,9,0,839.0,94.0,2.0,29.7,698.0,138.49,76.0
2018,7,14,9,15,850.0,95.5,2.05,30.4,737.0,194.25,109.21
2018,7,14,9,30,861.0,97.0,2.1,31.1,776.0,250.58,151.25
2018,7,14,9,45,869.5,99.0,2.2,31.8,810.0,306.9,196.84
2018,7,14,10,0,878.0,101.0,2.3,32.5,844.0,363.05,243.09
2018,7,14,10,15,884.5,102.0,2.35,33.1,871.5,417.36,287.53
2018,7,14,10,30,891.0,103.0,2.4,33.7,899.0,470.79,330.2
2018,7,14,10,45,896.0,103.5,2.4,34.25,920.5,522.04,369.94
2018,7,14,11,0,901.0,104.0,2.4,34.8,942.0,571.81,407.28
2018,7,14,11,15,904.0,104.5,2.55,35.05,956.0,618.73,442.53
2018,7,14,11,30,907.0,105.0,2.7,35.3,970.0,663.62,475.49
2018,7,14,11,45,909.0,105.0,2.8,35.6,977.0,705.27,505.21
2018,7,14,12,0,911.0,105.0,2.9,35.9,984.0,744.48,532.66
2018,7,14,12,15,911.0,105.0,3.0,35.95,983.5,779.61,557.17
2018,7,14,12,30,911.0,105.0,3.1,36.0,983.0,811.85,578.48
2018,7,14,12,45,909.5,104.5,3.2,36.1,974.5,839.38,596.6
2018,7,14,13,0,908.0,104.0,3.3,36.2,966.0,863.57,612.61
2018,7,14,13,15,905.0,104.0,3.4,36.1,951.0,883.44,626.43
2018,7,14,13,30,902.0,104.0,3.5,36.0,936.0,899.69,638.04
2018,7,14,13,45,898.0,102.5,3.55,35.95,913.5,909.96,645.52
2018,7,14,14,0,894.0,101.0,3.6,35.9,891.0,916.41,650.72
2018,7,14,14,15,888.0,99.5,3.7,35.6,862.5,917.23,653.39
2018,7,14,14,30,882.0,98.0,3.8,35.3,834.0,914.26,653.77
2018,7,14,14,45,873.5,96.5,3.9,35.05,799.0,905.29,650.22
2018,7,14,15,0,865.0,95.0,4.0,34.8,764.0,892.7,644.41
2018,7,14,15,15,854.0,93.0,4.0,34.8,724.0,873.86,633.39
2018,7,14,15,30,843.0,91.0,4.0,34.8,684.0,851.73,620.26
2018,7,14,15,45,829.0,89.0,4.1,33.85,640.0,823.91,606.09
2018,7,14,16,0,815.0,87.0,4.2,32.9,596.0,793.31,589.78
2018,7,14,16,15,789.0,86.0,4.15,32.3,546.5,760.0,569.91
2018,7,14,16,30,763.0,85.0,4.1,31.7,497.0,716.14,542.32
2018,7,14,16,45,744.5,80.0,4.1,31.05,449.0,672.01,514.28
2018,7,14,17,0,726.0,75.0,4.1,30.4,401.0,626.4,484.46
2018,7,14,17,15,695.5,70.0,4.05,29.65,351.0,571.49,445.68
2018,7,14,17,30,665.0,65.0,4.0,28.9,301.0,516.72,405.56
2018,7,14,17,45,619.5,60.0,3.9,28.1,252.0,455.99,359.14
2018,7,14,18,0,574.0,55.0,3.8,27.3,203.0,395.57,311.11
2018,7,14,18,15,506.0,48.5,3.7,26.55,157.5,325.22,253.39
2018,7,14,18,30,438.0,42.0,3.6,25.8,112.0,260.57,198.41
2018,7,14,18,45,334.0,33.0,3.45,25.0,75.5,185.78,133.85
2018,7,14,19,0,230.0,24.0,3.3,24.2,39.0,115.68,47.01
2018,7,14,19,15,122.0,13.0,3.25,23.65,20.5,43.4,0.0
2018,7,14,19,30,14.0,2.0,3.2,23.1,2.0,0.0,0.0
2018,7,14,19,45,7.0,1.0,3.1,22.6,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,22.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,21.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,21.15,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,20.15,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,19.75,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,19.05,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,18.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,15,4,45,16.5,2.0,1.55,16.8,2.0,0.0,0.0
2018,7,15,5,0,33.0,4.0,1.5,16.9,4.0,3.15,0.0
2018,7,15,5,15,129.5,15.0,1.45,17.45,24.5,11.8,0.0
2018,7,15,5,30,226.0,26.0,1.4,18.0,45.0,21.18,10.56
2018,7,15,5,45,338.0,35.0,1.4,18.55,85.5,28.52,18.74
2018,7,15,6,0,450.0,44.0,1.4,19.1,126.0,36.0,25.7
2018,7,15,6,15,265.5,53.5,1.4,20.0,106.0,39.94,29.33
2018,7,15,6,30,81.0,63.0,1.4,20.9,86.0,47.64,36.03
2018,7,15,6,45,42.0,84.5,1.45,21.8,96.5,63.06,49.22
2018,7,15,7,0,3.0,106.0,1.5,22.7,107.0,78.58,62.2
2018,7,15,7,15,27.5,143.5,1.5,23.55,156.0,101.03,80.77
2018,7,15,7,30,52.0,181.0,1.5,24.4,205.0,123.98,99.33
2018,7,15,7,45,70.5,202.5,1.55,25.25,239.5,137.51,109.76
2018,7,15,8,0,89.0,224.0,1.6,26.1,274.0,150.8,119.85
2018,7,15,8,15,98.5,247.5,1.6,27.0,307.0,164.62,130.16
2018,7,15,8,30,108.0,271.0,1.6,27.9,340.0,169.51,133.17
2018,7,15,8,45,278.5,259.0,1.65,28.8,455.0,157.61,122.84
2018,7,15,9,0,449.0,247.0,1.7,29.7,570.0,180.11,119.68
2018,7,15,9,15,673.0,168.0,1.8,30.45,682.5,199.13,119.85
2018,7,15,9,30,897.0,89.0,1.9,31.2,795.0,253.15,151.58
2018,7,15,9,45,900.0,94.0,2.0,31.9,828.5,312.07,199.37
2018,7,15,10,0,903.0,99.0,2.1,32.6,862.0,370.22,247.25
2018,7,15,10,15,910.5,99.0,2.2,33.2,890.5,425.69,292.59
2018,7,15,10,30,918.0,99.0,2.3,33.8,919.0,480.32,336.2
2018,7,15,10,45,923.5,99.5,2.4,34.4,941.0,533.25,377.28
2018,7,15,11,0,929.0,100.0,2.5,35.0,963.0,584.7,416.0
2018,7,15,11,15,933.0,100.0,2.6,35.2,978.0,633.21,452.22
2018,7,15,11,30,937.0,100.0,2.7,35.4,993.0,679.68,486.12
2018,7,15,11,45,939.5,100.0,2.85,35.65,1000.5,722.92,517.16
2018,7,15,12,0,942.0,100.0,3.0,35.9,1008.0,763.66,545.92
2018,7,15,12,15,940.5,101.0,3.1,35.9,1007.0,799.55,570.75
2018,7,15,12,30,939.0,102.0,3.2,35.9,1006.0,832.38,592.5
2018,7,15,12,45,935.0,104.0,3.3,35.9,997.5,860.8,611.4
2018,7,15,13,0,931.0,106.0,3.4,35.9,989.0,885.76,628.12
2018,7,15,13,15,929.0,104.5,3.5,35.8,973.5,905.74,641.99
2018,7,15,13,30,927.0,103.0,3.6,35.7,958.0,921.98,653.59
2018,7,15,13,45,923.0,102.0,3.65,35.55,935.5,933.07,661.88
2018,7,15,14,0,919.0,101.0,3.7,35.4,913.0,940.28,667.85
2018,7,15,14,15,913.0,99.5,3.8,35.15,883.5,941.28,670.55
2018,7,15,14,30,907.0,98.0,3.9,34.9,854.0,938.38,670.89
2018,7,15,14,45,899.5,96.0,3.95,34.6,818.5,929.76,667.53
2018,7,15,15,0,892.0,94.0,4.0,34.3,783.0,917.4,661.83
2018,7,15,15,15,881.5,92.0,4.0,34.3,742.5,898.71,651.0
2018,7,15,15,30,871.0,90.0,4.0,34.3,702.0,876.62,637.99
2018,7,15,15,45,857.5,87.5,4.1,33.4,657.0,848.14,623.47
2018,7,15,16,0,844.0,85.0,4.2,32.5,612.0,816.75,606.71
2018,7,15,16,15,812.0,85.0,4.2,31.9,558.5,778.87,584.04
2018,7,15,16,30,780.0,85.0,4.2,31.3,505.0,730.74,553.77
2018,7,15,16,45,757.5,79.5,4.15,30.65,454.0,682.42,522.68
2018,7,15,17,0,735.0,74.0,4.1,30.0,403.0,632.85,489.93
2018,7,15,17,15,700.5,69.0,4.05,29.2,351.0,574.82,449.06
2018,7,15,17,30,666.0,64.0,4.0,28.4,299.0,517.25,406.86
2018,7,15,17,45,619.5,59.5,3.9,27.6,250.5,456.36,360.21
2018,7,15,18,0,573.0,55.0,3.8,26.8,202.0,395.93,312.05
2018,7,15,18,15,491.0,49.5,3.65,25.95,155.5,319.75,249.74
2018,7,15,18,30,409.0,44.0,3.5,25.1,109.0,250.53,191.26
2018,7,15,18,45,305.5,33.5,3.4,24.2,72.5,175.77,126.78
2018,7,15,19,0,202.0,23.0,3.3,23.3,36.0,105.65,39.65
2018,7,15,19,15,108.0,12.5,3.2,22.75,19.0,39.32,0.0
2018,7,15,19,30,14.0,2.0,3.1,22.2,2.0,0.0,0.0
2018,7,15,19,45,7.0,1.0,3.05,21.65,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,21.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,20.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,19.7,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,19.25,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,16,4,45,19.5,2.5,1.9,16.4,2.5,0.0,0.0
2018,7,16,5,0,39.0,5.0,1.9,16.5,5.0,3.93,0.0
2018,7,16,5,15,170.5,16.5,1.9,17.05,29.0,12.98,0.0
2018,7,16,5,30,302.0,28.0,1.9,17.6,53.0,23.18,11.82
2018,7,16,5,45,262.0,28.5,1.9,18.15,61.0,22.88,13.92
2018,7,16,6,0,222.0,29.0,1.9,18.7,69.0,22.65,14.12
2018,7,16,6,15,132.0,33.5,1.9,19.55,59.5,24.83,16.16
2018,7,16,6,30,42.0,38.0,1.9,20.4,50.0,29.72,20.46
2018,7,16,6,45,21.0,50.0,1.9,21.25,56.0,39.1,28.56
2018,7,16,7,0,0.0,62.0,1.9,22.1,62.0,47.51,35.66
2018,7,16,7,15,6.5,97.0,1.95,23.0,100.0,73.3,57.47
2018,7,16,7,30,13.0,132.0,2.0,23.9,138.0,97.62,77.56
2018,7,16,7,45,44.5,167.0,2.0,24.8,191.0,117.13,93.23
2018,7,16,8,0,76.0,202.0,2.0,25.7,244.0,138.65,110.25
2018,7,16,8,15,199.5,222.5,2.05,26.65,347.0,147.3,116.48
2018,7,16,8,30,323.0,243.0,2.1,27.6,450.0,152.07,119.52
2018,7,16,8,45,600.5,167.0,2.15,28.55,585.5,106.23,81.74
2018,7,16,9,0,878.0,91.0,2.2,29.5,721.0,140.2,76.16
2018,7,16,9,15,897.0,89.0,2.25,30.3,764.0,197.43,109.81
2018,7,16,9,30,916.0,87.0,2.3,31.1,807.0,256.04,153.32
2018,7,16,9,45,923.0,88.5,2.35,31.9,841.0,314.9,201.06
2018,7,16,10,0,930.0,90.0,2.4,32.7,875.0,373.35,249.21
2018,7,16,10,15,935.5,91.5,2.5,33.3,903.5,430.56,296.1
2018,7,16,10,30,941.0,93.0,2.6,33.9,932.0,486.72,341.02
2018,7,16,10,45,945.0,93.5,2.65,34.55,953.5,540.12,382.42
2018,7,16,11,0,949.0,94.0,2.7,35.2,975.0,591.84,421.2
2018,7,16,11,15,951.5,94.5,2.8,35.5,989.0,640.78,457.59
2018,7,16,11,30,954.0,95.0,2.9,35.8,1003.0,687.5,491.48
2018,7,16,11,45,955.5,95.0,3.0,36.15,1010.0,730.77,522.11
2018,7,16,12,0,957.0,95.0,3.1,36.5,1017.0,771.41,550.29
2018,7,16,12,15,954.5,96.5,3.2,36.5,1015.5,807.46,574.96
2018,7,16,12,30,952.0,98.0,3.3,36.5,1014.0,840.35,596.68
2018,7,16,12,45,948.0,99.5,3.4,36.55,1005.0,868.69,615.35
2018,7,16,13,0,944.0,101.0,3.5,36.6,996.0,893.5,631.79
2018,7,16,13,15,941.0,100.5,3.55,36.5,980.0,913.72,645.49
2018,7,16,13,30,938.0,100.0,3.6,36.4,964.0,930.15,656.89
2018,7,16,13,45,934.5,98.5,3.7,36.25,941.5,941.34,665.5
2018,7,16,14,0,931.0,97.0,3.8,36.1,919.0,948.58,671.76
2018,7,16,14,15,925.5,96.0,3.8,35.9,890.0,950.54,674.38
2018,7,16,14,30,920.0,95.0,3.8,35.7,861.0,948.57,674.65
2018,7,16,14,45,912.0,93.5,3.8,35.5,825.5,939.94,670.78
2018,7,16,15,0,904.0,92.0,3.8,35.3,790.0,927.54,664.61
2018,7,16,15,15,893.0,90.0,3.8,35.3,748.5,908.24,653.51
2018,7,16,15,30,882.0,88.0,3.8,35.3,707.0,885.5,640.23
2018,7,16,15,45,865.0,86.5,3.75,34.6,660.5,854.86,623.28
2018,7,16,16,0,848.0,85.0,3.7,33.9,614.0,821.45,604.3
2018,7,16,16,15,789.5,91.0,3.65,33.45,552.0,768.71,571.25
2018,7,16,16,30,731.0,97.0,3.6,33.0,490.0,706.8,531.24
2018,7,16,16,45,739.5,86.5,3.55,32.55,450.0,677.98,513.83
2018,7,16,17,0,748.0,76.0,3.5,32.1,410.0,645.67,493.41
2018,7,16,17,15,712.0,71.5,3.4,31.4,357.5,586.59,452.15
2018,7,16,17,30,676.0,67.0,3.3,30.7,305.0,528.0,409.69
2018,7,16,17,45,627.5,61.5,3.2,29.95,254.5,464.52,361.86
2018,7,16,18,0,579.0,56.0,3.1,29.2,204.0,401.28,312.29
2018,7,16,18,15,503.0,50.0,2.9,28.2,157.5,327.02,252.42
2018,7,16,18,30,427.0,44.0,2.7,27.2,111.0,259.11,195.65
2018,7,16,18,45,324.0,33.5,2.45,26.2,74.0,183.41,130.77
2018,7,16,19,0,221.0,23.0,2.2,25.2,37.0,111.8,37.81
2018,7,16,19,15,117.5,12.5,2.2,24.6,19.5,42.05,0.0
2018,7,16,19,30,14.0,2.0,2.2,24.0,2.0,0.0,0.0
2018,7,16,19,45,7.0,1.0,2.15,23.4,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,22.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.85,21.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.55,20.7,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.05,19.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,17,4,45,21.0,3.0,1.05,18.35,2.5,0.0,0.0
2018,7,17,5,0,42.0,6.0,1.1,18.6,5.0,0.0,0.0
2018,7,17,5,15,175.0,16.5,1.2,19.15,28.5,12.98,0.0
2018,7,17,5,30,308.0,27.0,1.3,19.7,52.0,22.37,10.79
2018,7,17,5,45,314.5,29.5,1.45,20.3,70.5,23.98,14.68
2018,7,17,6,0,321.0,32.0,1.6,20.9,89.0,25.7,16.58
2018,7,17,6,15,203.5,33.5,1.6,21.75,74.0,25.52,16.58
2018,7,17,6,30,86.0,35.0,1.6,22.6,59.0,26.62,17.55
2018,7,17,6,45,43.0,50.5,1.6,23.4,62.5,38.75,27.99
2018,7,17,7,0,0.0,66.0,1.6,24.2,66.0,50.61,37.99
2018,7,17,7,15,0.0,91.5,1.65,25.2,91.5,69.37,53.62
2018,7,17,7,30,0.0,117.0,1.7,26.2,117.0,87.37,68.27
2018,7,17,7,45,0.5,130.5,1.7,27.15,131.0,97.09,75.79
2018,7,17,8,0,1.0,144.0,1.7,28.1,145.0,106.74,83.13
2018,7,17,8,15,7.5,177.5,1.8,28.9,182.5,129.49,101.05
2018,7,17,8,30,14.0,211.0,1.9,29.7,220.0,151.67,118.18
2018,7,17,8,45,68.5,261.5,1.95,30.5,310.0,173.14,134.45
2018,7,17,9,0,123.0,312.0,2.0,31.3,400.0,204.3,147.23
2018,7,17,9,15,433.0,237.5,2.05,32.0,573.0,206.94,134.66
2018,7,17,9,30,743.0,163.0,2.1,32.7,746.0,256.93,159.49
2018,7,17,9,45,822.0,134.5,2.15,33.45,806.0,313.22,201.63
2018,7,17,10,0,901.0,106.0,2.2,34.2,866.0,374.99,249.31
2018,7,17,10,15,885.5,121.5,2.2,34.75,889.0,432.0,295.59
2018,7,17,10,30,870.0,137.0,2.2,35.3,912.0,485.73,337.99
2018,7,17,10,45,901.5,120.5,2.25,35.85,940.5,538.32,378.1
2018,7,17,11,0,933.0,104.0,2.3,36.4,969.0,591.19,417.32
2018,7,17,11,15,910.5,121.0,2.35,36.7,976.0,636.73,450.58
2018,7,17,11,30,888.0,138.0,2.4,37.0,983.0,677.88,479.79
2018,7,17,11,45,914.0,121.5,2.4,37.3,996.5,723.77,511.67
2018,7,17,12,0,940.0,105.0,2.4,37.6,1010.0,768.17,541.83
2018,7,17,12,15,937.0,107.0,2.5,37.7,1008.5,803.87,565.94
2018,7,17,12,30,934.0,109.0,2.6,37.8,1007.0,836.45,586.96
2018,7,17,12,45,928.5,111.0,2.65,37.95,997.0,863.72,604.15
2018,7,17,13,0,923.0,113.0,2.7,38.1,987.0,887.47,619.15
2018,7,17,13,15,920.0,112.0,2.75,38.05,971.0,907.11,632.15
2018,7,17,13,30,917.0,111.0,2.8,38.0,955.0,923.01,642.93
2018,7,17,13,45,912.5,109.5,2.9,37.95,932.0,933.29,650.69
2018,7,17,14,0,908.0,108.0,3.0,37.9,909.0,939.68,656.17
2018,7,17,14,15,901.0,107.0,3.05,37.7,879.5,940.38,658.3
2018,7,17,14,30,894.0,106.0,3.1,37.5,850.0,937.22,658.16
2018,7,17,14,45,885.5,104.0,3.2,37.3,814.0,927.9,654.59
2018,7,17,15,0,877.0,102.0,3.3,37.1,778.0,914.88,648.75
2018,7,17,15,15,865.5,99.5,3.3,37.1,737.0,895.06,637.44
2018,7,17,15,30,854.0,97.0,3.3,37.1,696.0,871.88,624.03
2018,7,17,15,45,839.0,95.0,3.4,36.35,651.0,843.03,609.35
2018,7,17,16,0,824.0,93.0,3.5,35.6,606.0,820.69,598.77
2018,7,17,16,15,801.0,90.5,3.5,35.05,556.0,778.87,573.84
2018,7,17,16,30,778.0,88.0,3.5,34.5,506.0,735.14,547.23
2018,7,17,16,45,752.0,84.0,3.55,33.95,455.0,685.85,516.32
2018,7,17,17,0,726.0,80.0,3.6,33.4,404.0,635.53,483.87
2018,7,17,17,15,695.5,75.0,3.55,32.55,353.5,580.37,445.88
2018,7,17,17,30,665.0,70.0,3.5,31.7,303.0,528.15,408.51
2018,7,17,17,45,615.5,64.5,3.45,30.85,253.0,461.98,359.04
2018,7,17,18,0,566.0,59.0,3.4,30.0,203.0,398.57,309.61
2018,7,17,18,15,492.5,51.5,3.2,29.0,156.5,324.26,249.79
2018,7,17,18,30,419.0,44.0,3.0,28.0,110.0,256.21,193.0
2018,7,17,18,45,303.5,33.0,2.85,27.0,72.0,175.49,124.5
2018,7,17,19,0,188.0,22.0,2.7,26.0,34.0,99.98,29.07
2018,7,17,19,15,94.0,11.0,2.6,25.4,17.0,34.53,0.0
2018,7,17,19,30,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,23.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.75,22.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,21.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,21.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,18,4,45,10.0,1.5,1.35,19.4,1.5,0.0,0.0
2018,7,18,5,0,20.0,3.0,1.4,19.5,3.0,0.0,0.0
2018,7,18,5,15,91.5,12.5,1.5,19.9,19.0,9.83,0.0
2018,7,18,5,30,163.0,22.0,1.6,20.3,35.0,16.85,6.43
2018,7,18,5,45,272.0,32.0,1.7,20.75,72.0,25.79,16.13
2018,7,18,6,0,381.0,42.0,1.8,21.2,109.0,33.95,23.63
2018,7,18,6,15,192.0,50.5,1.7,21.9,84.5,37.18,26.66
2018,7,18,6,30,3.0,59.0,1.6,22.6,60.0,45.12,33.58
2018,7,18,6,45,1.5,71.0,1.5,23.3,71.5,54.05,41.17
2018,7,18,7,0,0.0,83.0,1.4,24.0,83.0,62.92,48.55
2018,7,18,7,15,3.0,115.5,1.4,24.95,117.0,85.64,67.41
2018,7,18,7,30,6.0,148.0,1.4,25.9,151.0,107.71,85.28
2018,7,18,7,45,26.5,181.5,1.4,26.85,196.0,124.93,98.78
2018,7,18,8,0,47.0,215.0,1.4,27.8,241.0,144.91,114.26
2018,7,18,8,15,226.5,216.0,1.5,28.65,358.5,136.51,106.69
2018,7,18,8,30,406.0,217.0,1.6,29.5,476.0,132.74,103.01
2018,7,18,8,45,633.0,155.5,1.7,30.35,592.5,100.65,76.62
2018,7,18,9,0,860.0,94.0,1.8,31.2,709.0,140.69,76.45
2018,7,18,9,15,858.5,101.5,1.8,32.1,744.5,199.86,112.22
2018,7,18,9,30,857.0,109.0,1.8,33.0,780.0,258.2,155.72
2018,7,18,9,45,708.5,188.5,1.85,33.95,760.0,313.45,204.68
2018,7,18,10,0,560.0,268.0,1.9,34.9,740.0,364.62,248.77
2018,7,18,10,15,581.5,273.0,2.05,35.4,777.5,412.49,285.56
2018,7,18,10,30,603.0,278.0,2.2,35.9,815.0,464.03,324.38
2018,7,18,10,45,554.0,320.0,2.35,36.4,822.5,510.25,358.83
2018,7,18,11,0,505.0,362.0,2.5,36.9,830.0,548.56,386.52
2018,7,18,11,15,526.0,354.0,2.7,37.1,848.0,588.86,415.81
2018,7,18,11,30,547.0,346.0,2.9,37.3,866.0,629.39,444.86
2018,7,18,11,45,615.0,303.0,3.05,37.5,891.5,672.07,475.71
2018,7,18,12,0,683.0,260.0,3.2,37.7,917.0,721.4,510.68
2018,7,18,12,15,799.5,186.0,3.2,37.7,954.5,774.81,549.0
2018,7,18,12,30,916.0,112.0,3.2,37.7,992.0,825.89,584.13
2018,7,18,12,45,917.0,110.0,3.2,37.75,984.5,854.7,602.36
2018,7,18,13,0,918.0,108.0,3.2,37.8,977.0,880.19,618.59
2018,7,18,13,15,914.5,107.5,3.15,37.8,961.0,899.64,630.84
2018,7,18,13,30,911.0,107.0,3.1,37.8,945.0,915.38,640.82
2018,7,18,13,45,905.5,106.0,3.0,37.75,921.5,925.08,646.87
2018,7,18,14,0,900.0,105.0,2.9,37.7,898.0,930.91,650.6
2018,7,18,14,15,893.0,104.0,2.95,37.6,868.5,931.51,652.39
2018,7,18,14,30,886.0,103.0,3.0,37.5,839.0,928.29,651.93
2018,7,18,14,45,876.5,101.5,3.0,37.35,803.5,918.53,647.26
2018,7,18,15,0,867.0,100.0,3.0,37.2,768.0,905.12,640.41
2018,7,18,15,15,849.5,100.5,3.0,37.2,725.5,883.12,627.74
2018,7,18,15,30,832.0,101.0,3.0,37.2,683.0,858.05,613.15
2018,7,18,15,45,807.5,101.0,3.1,36.55,635.5,833.63,601.17
2018,7,18,16,0,783.0,101.0,3.2,35.9,588.0,796.42,580.43
2018,7,18,16,15,736.5,104.0,3.35,35.2,532.5,742.32,548.14
2018,7,18,16,30,690.0,107.0,3.5,34.5,477.0,691.76,517.4
2018,7,18,16,45,667.0,100.0,3.6,33.85,428.0,644.07,487.43
2018,7,18,17,0,644.0,93.0,3.7,33.2,379.0,595.45,455.02
2018,7,18,17,15,612.0,86.0,3.75,32.1,330.5,540.11,417.07
2018,7,18,17,30,580.0,79.0,3.8,31.0,282.0,485.28,377.93
2018,7,18,17,45,545.0,70.0,3.85,29.95,236.0,427.35,334.6
2018,7,18,18,0,510.0,61.0,3.9,28.9,190.0,371.08,290.52
2018,7,18,18,15,440.0,53.0,3.7,27.85,146.0,300.58,233.18
2018,7,18,18,30,370.0,45.0,3.5,26.8,102.0,236.06,178.9
2018,7,18,18,45,268.0,33.5,3.3,25.75,67.0,162.58,115.61
2018,7,18,19,0,166.0,22.0,3.1,24.7,32.0,91.63,21.85
2018,7,18,19,15,83.0,11.0,2.8,24.25,16.0,31.6,0.0
2018,7,18,19,30,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.75,22.85,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.3,22.75,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,22.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,22.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.35,21.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,20.9,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,20.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,20.65,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,20.35,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,20.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,20.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,7,19,4,45,1.5,1.0,2.8,20.15,1.0,0.0,0.0
2018,7,19,5,0,3.0,2.0,2.8,20.1,2.0,0.0,0.0
2018,7,19,5,15,47.5,15.0,2.6,20.5,18.5,11.8,0.0
2018,7,19,5,30,92.0,28.0,2.4,20.9,35.0,20.97,8.94
2018,7,19,5,45,88.0,42.5,2.25,21.3,53.5,31.66,20.95
2018,7,19,6,0,84.0,57.0,2.1,21.7,72.0,42.07,30.5
2018,7,19,6,15,76.0,76.0,1.95,22.35,92.5,55.0,41.93
2018,7,19,6,30,68.0,95.0,1.8,23.0,113.0,68.54,53.65
2018,7,19,6,45,62.0,114.0,1.7,23.7,133.5,81.3,64.4
2018,7,19,7,0,56.0,133.0,1.6,24.4,154.0,93.83,74.68
2018,7,19,7,15,123.5,157.0,1.5,25.2,211.5,107.39,85.56
2018,7,19,7,30,191.0,181.0,1.4,26.0,269.0,122.8,97.72
2018,7,19,7,45,243.5,198.5,1.3,26.8,324.5,128.98,102.08
2018,7,19,8,0,296.0,216.0,1.2,27.6,380.0,139.07,109.54
2018,7,19,8,15,404.5,210.5,1.15,28.55,456.0,131.44,102.56
2018,7,19,8,30,513.0,205.0,1.1,29.5,532.0,129.19,100.04
2018,7,19,8,45,582.5,195.5,1.1,30.45,591.5,123.02,94.43
2018,7,19,9,0,652.0,186.0,1.1,31.4,651.0,162.75,99.28
2018,7,19,9,15,691.5,178.0,1.15,32.25,696.5,209.05,125.29
2018,7,19,9,30,731.0,170.0,1.2,33.1,742.0,259.53,160.88
2018,7,19,9,45,752.5,167.0,1.25,33.95,778.5,316.83,204.93
2018,7,19,10,0,774.0,164.0,1.3,34.8,815.0,369.69,246.39
2018,7,19,10,15,782.5,166.0,1.4,35.35,843.0,422.19,287.89
2018,7,19,10,30,791.0,168.0,1.5,35.9,871.0,474.35,328.16
2018,7,19,10,45,797.0,169.0,1.6,36.4,892.0,524.0,365.67
2018,7,19,11,0,803.0,170.0,1.7,36.9,913.0,572.58,401.32
2018,7,19,11,15,808.0,169.5,1.85,37.15,927.0,618.19,434.68
2018,7,19,11,30,813.0,169.0,2.0,37.4,941.0,662.2,466.19
2018,7,19,11,45,816.0,168.5,2.1,37.65,948.0,703.05,494.67
2018,7,19,12,0,819.0,168.0,2.2,37.9,955.0,741.76,521.2
2018,7,19,12,15,820.5,167.0,2.3,37.9,955.0,776.6,545.34
2018,7,19,12,30,822.0,166.0,2.4,37.9,955.0,808.77,567.49
2018,7,19,12,45,821.5,164.5,2.55,37.9,947.0,836.01,586.27
2018,7,19,13,0,821.0,163.0,2.7,37.9,939.0,860.04,602.58
2018,7,19,13,15,818.5,161.0,2.8,37.8,924.0,878.55,615.4
2018,7,19,13,30,816.0,159.0,2.9,37.7,909.0,893.5,626.12
2018,7,19,13,45,812.0,156.0,3.0,37.6,886.5,902.54,633.23
2018,7,19,14,0,808.0,153.0,3.1,37.5,864.0,907.87,638.15
2018,7,19,14,15,800.5,150.5,3.15,37.25,835.0,906.79,639.22
2018,7,19,14,30,793.0,148.0,3.2,37.0,806.0,902.02,638.1
2018,7,19,14,45,784.0,144.5,3.3,36.75,771.5,891.3,633.57
2018,7,19,15,0,775.0,141.0,3.4,36.5,737.0,877.08,626.86
2018,7,19,15,15,758.0,139.5,3.4,36.5,696.5,854.31,613.42
2018,7,19,15,30,741.0,138.0,3.4,36.5,656.0,828.54,598.05
2018,7,19,15,45,722.0,134.0,3.5,35.7,611.0,801.58,584.25
2018,7,19,16,0,703.0,130.0,3.6,34.9,566.0,766.38,564.6
2018,7,19,16,15,646.5,134.0,3.6,34.3,509.5,706.93,526.96
2018,7,19,16,30,590.0,138.0,3.6,33.7,453.0,647.36,487.35
2018,7,19,16,45,568.5,128.0,3.6,33.1,407.0,600.78,456.62
2018,7,19,17,0,547.0,118.0,3.6,32.5,361.0,553.39,424.33
2018,7,19,17,15,522.0,107.0,3.5,31.65,315.0,502.12,388.33
2018,7,19,17,30,497.0,96.0,3.4,30.8,269.0,451.0,351.18
2018,7,19,17,45,444.0,86.0,3.3,29.95,221.5,378.62,296.3
2018,7,19,18,0,391.0,76.0,3.2,29.1,174.0,317.31,247.96
2018,7,19,18,15,317.0,63.5,3.05,28.2,131.0,247.0,191.03
2018,7,19,18,30,243.0,51.0,2.9,27.3,88.0,183.85,138.55
2018,7,19,18,45,162.0,35.5,2.7,26.45,56.5,122.18,85.69
2018,7,19,19,0,81.0,20.0,2.5,25.6,25.0,54.29,7.43
2018,7,19,19,15,40.5,10.0,2.35,25.1,12.5,19.11,0.0
2018,7,19,19,30,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.1,24.15,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,23.1,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,22.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,21.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,20.55,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,20.3,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,20.05,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,1.65,20.05,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,1.8,20.2,1.0,0.0,0.0
2018,7,20,5,15,57.0,13.0,1.85,20.8,17.0,10.23,0.0
2018,7,20,5,30,110.0,25.0,1.9,21.4,33.0,18.84,7.03
2018,7,20,5,45,167.0,39.0,2.0,21.95,62.0,29.16,18.76
2018,7,20,6,0,224.0,53.0,2.1,22.5,91.0,39.34,28.04
2018,7,20,6,15,162.0,67.0,2.15,23.4,99.5,49.09,36.67
2018,7,20,6,30,100.0,81.0,2.2,24.3,108.0,59.39,45.53
2018,7,20,6,45,66.5,108.0,2.3,25.2,127.5,77.78,61.04
2018,7,20,7,0,33.0,135.0,2.4,26.1,147.0,94.54,74.82
2018,7,20,7,15,89.5,161.0,2.35,27.0,200.5,111.73,88.64
2018,7,20,7,30,146.0,187.0,2.3,27.9,254.0,125.04,98.97
2018,7,20,7,45,283.5,186.5,2.3,28.8,336.0,123.26,96.77
2018,7,20,8,0,421.0,186.0,2.3,29.7,418.0,120.0,93.43
2018,7,20,8,15,551.0,162.0,2.2,30.6,494.5,107.79,82.88
2018,7,20,8,30,681.0,138.0,2.1,31.5,571.0,94.04,71.22
2018,7,20,8,45,643.5,165.0,2.05,32.45,597.5,106.68,80.87
2018,7,20,9,0,606.0,192.0,2.0,33.4,624.0,162.63,100.04
2018,7,20,9,15,636.5,190.0,1.95,34.1,666.5,208.51,126.56
2018,7,20,9,30,667.0,188.0,1.9,34.8,709.0,257.7,161.52
2018,7,20,9,45,737.5,160.5,1.85,35.5,760.5,309.01,199.44
2018,7,20,10,0,808.0,133.0,1.8,36.2,812.0,360.54,238.93
2018,7,20,10,15,816.5,134.0,1.8,36.65,840.0,415.18,282.25
2018,7,20,10,30,825.0,135.0,1.8,37.1,868.0,466.67,322.27
2018,7,20,10,45,831.0,136.0,1.8,37.5,889.5,516.17,359.78
2018,7,20,11,0,837.0,137.0,1.8,37.9,911.0,564.45,395.21
2018,7,20,11,15,841.5,136.5,1.85,38.1,925.0,609.42,427.9
2018,7,20,11,30,846.0,136.0,1.9,38.3,939.0,652.63,458.56
2018,7,20,11,45,849.0,136.0,1.95,38.55,946.5,693.29,486.68
2018,7,20,12,0,852.0,136.0,2.0,38.8,954.0,731.79,512.77
2018,7,20,12,15,854.0,134.5,2.1,38.8,954.0,766.09,536.58
2018,7,20,12,30,856.0,133.0,2.2,38.8,954.0,797.78,557.63
2018,7,20,12,45,857.5,130.5,2.3,38.8,947.0,825.44,575.77
2018,7,20,13,0,859.0,128.0,2.4,38.8,940.0,850.0,592.02
2018,7,20,13,15,856.5,126.5,2.55,38.65,924.5,868.68,605.39
2018,7,20,13,30,854.0,125.0,2.7,38.5,909.0,883.84,616.69
2018,7,20,13,45,849.0,123.5,2.8,38.35,886.5,893.17,624.1
2018,7,20,14,0,844.0,122.0,2.9,38.2,864.0,898.82,629.35
2018,7,20,14,15,836.5,120.5,3.05,37.9,835.0,898.51,631.69
2018,7,20,14,30,829.0,119.0,3.2,37.6,806.0,894.55,631.82
2018,7,20,14,45,820.0,116.5,3.3,37.25,771.5,884.66,628.07
2018,7,20,15,0,811.0,114.0,3.4,36.9,737.0,871.28,622.14
2018,7,20,15,15,798.5,112.0,3.4,36.9,697.5,863.36,618.39
2018,7,20,15,30,786.0,110.0,3.4,36.9,658.0,840.48,604.9
2018,7,20,15,45,770.0,106.5,3.6,35.95,614.0,809.94,589.66
2018,7,20,16,0,754.0,103.0,3.8,35.0,570.0,776.76,572.25
2018,7,20,16,15,734.0,99.0,3.85,34.4,523.0,737.37,548.71
2018,7,20,16,30,714.0,95.0,3.9,33.8,476.0,696.1,523.4
2018,7,20,16,45,687.0,90.5,3.9,33.15,427.0,650.55,494.42
2018,7,20,17,0,660.0,86.0,3.9,32.5,378.0,601.16,461.44
2018,7,20,17,15,623.5,80.5,3.85,31.75,328.5,543.75,420.95
2018,7,20,17,30,587.0,75.0,3.8,31.0,279.0,487.2,379.66
2018,7,20,17,45,536.5,69.0,3.75,30.25,231.5,422.98,330.86
2018,7,20,18,0,486.0,63.0,3.7,29.5,184.0,361.74,282.46
2018,7,20,18,15,407.0,54.5,3.6,28.8,140.0,287.07,221.82
2018,7,20,18,30,328.0,46.0,3.5,28.1,96.0,216.19,162.78
2018,7,20,18,45,205.0,32.5,3.35,27.4,60.0,135.56,94.62
2018,7,20,19,0,82.0,19.0,3.2,26.7,24.0,53.31,3.16
2018,7,20,19,15,41.0,9.5,3.15,26.25,12.0,18.9,0.0
2018,7,20,19,30,0.0,0.0,3.1,25.8,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,3.0,25.4,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.8,24.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.65,24.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,23.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,23.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.35,22.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,22.65,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,22.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,22.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,21.75,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,21.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,21.35,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,20.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,20.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,20.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,19.9,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,19.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,1.4,19.75,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,1.4,19.8,2.0,0.0,0.0
2018,7,21,5,15,73.5,13.5,1.45,20.3,18.5,10.62,0.0
2018,7,21,5,30,138.0,25.0,1.5,20.8,35.0,18.92,6.63
2018,7,21,5,45,226.0,38.0,1.55,21.35,69.5,28.76,18.43
2018,7,21,6,0,314.0,51.0,1.6,21.9,104.0,38.6,27.47
2018,7,21,6,15,202.5,61.0,1.65,22.6,99.5,45.52,33.72
2018,7,21,6,30,91.0,71.0,1.7,23.3,95.0,52.89,40.15
2018,7,21,6,45,79.0,104.0,1.7,24.05,128.0,74.1,58.19
2018,7,21,7,0,67.0,137.0,1.7,24.8,161.0,96.14,76.54
