Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,2,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,31,5,15,51.0,9.5,1.0,18.55,12.0,7.47,0.0
2018,7,31,5,30,102.0,19.0,1.0,19.1,24.0,14.4,0.0
2018,7,31,5,45,121.0,31.0,1.05,19.7,44.0,23.42,13.31
2018,7,31,6,0,140.0,43.0,1.1,20.3,64.0,32.27,22.0
2018,7,31,6,15,110.5,58.5,1.1,21.05,79.0,42.87,31.53
2018,7,31,6,30,81.0,74.0,1.1,21.8,94.0,54.36,41.62
2018,7,31,6,45,43.5,93.0,1.15,22.6,104.0,67.8,53.13
2018,7,31,7,0,6.0,112.0,1.2,23.4,114.0,81.81,64.84
2018,7,31,7,15,26.0,140.0,1.2,24.4,151.0,98.16,78.19
2018,7,31,7,30,46.0,168.0,1.2,25.4,188.0,115.78,92.27
2018,7,31,7,45,54.0,186.0,1.25,26.45,212.5,127.35,101.06
2018,7,31,8,0,62.0,204.0,1.3,27.5,237.0,138.71,109.51
2018,7,31,8,15,49.0,220.0,1.3,28.45,247.5,148.26,116.39
2018,7,31,8,30,36.0,236.0,1.3,29.4,258.0,157.51,122.93
2018,7,31,8,45,108.5,269.5,1.3,30.4,343.5,169.62,131.63
2018,7,31,9,0,181.0,303.0,1.3,31.4,429.0,207.34,147.1
2018,7,31,9,15,435.5,243.0,1.35,32.3,570.0,217.0,141.51
2018,7,31,9,30,690.0,183.0,1.4,33.2,711.0,267.7,169.22
2018,7,31,9,45,750.0,164.0,1.45,34.15,762.5,323.84,211.32
2018,7,31,10,0,810.0,145.0,1.5,35.1,814.0,379.6,254.11
2018,7,31,10,15,820.0,145.5,1.6,35.5,843.0,434.48,297.75
2018,7,31,10,30,830.0,146.0,1.7,35.9,872.0,489.04,340.09
2018,7,31,10,45,838.0,146.0,1.85,36.35,894.5,541.66,380.02
2018,7,31,11,0,846.0,146.0,2.0,36.8,917.0,588.83,415.21
2018,7,31,11,15,851.0,146.0,2.1,37.05,932.0,635.85,449.42
2018,7,31,11,30,856.0,146.0,2.2,37.3,947.0,681.13,481.57
2018,7,31,11,45,860.0,145.0,2.35,37.55,955.0,723.07,511.09
2018,7,31,12,0,864.0,144.0,2.5,37.8,963.0,762.81,538.62
2018,7,31,12,15,865.5,143.0,2.6,37.9,962.5,798.24,562.91
2018,7,31,12,30,867.0,142.0,2.7,38.0,962.0,830.92,584.05
2018,7,31,12,45,867.5,139.5,2.8,38.05,954.0,858.62,602.13
2018,7,31,13,0,868.0,137.0,2.9,38.1,946.0,883.08,618.23
2018,7,31,13,15,866.0,135.0,2.95,38.05,930.5,902.35,631.06
2018,7,31,13,30,864.0,133.0,3.0,38.0,915.0,918.02,641.75
2018,7,31,13,45,860.5,130.0,3.1,37.95,892.0,927.72,649.16
2018,7,31,14,0,857.0,127.0,3.2,37.9,869.0,933.62,654.34
2018,7,31,14,15,850.5,125.0,3.25,37.7,839.5,933.85,656.18
2018,7,31,14,30,844.0,123.0,3.3,37.5,810.0,930.33,655.81
2018,7,31,14,45,836.0,119.5,3.35,37.25,774.5,920.2,651.5
2018,7,31,15,0,828.0,116.0,3.4,37.0,739.0,918.83,652.96
2018,7,31,15,15,814.5,113.0,3.4,37.0,697.5,896.57,640.02
2018,7,31,15,30,801.0,110.0,3.4,37.0,656.0,871.04,625.12
2018,7,31,15,45,786.5,106.5,3.4,36.3,611.5,841.01,609.0
2018,7,31,16,0,772.0,103.0,3.4,35.6,567.0,808.18,590.82
2018,7,31,16,15,744.0,100.5,3.4,35.05,516.5,762.56,563.3
2018,7,31,16,30,716.0,98.0,3.4,34.5,466.0,719.45,537.01
2018,7,31,16,45,679.5,94.0,3.4,33.95,413.5,663.06,500.72
2018,7,31,17,0,643.0,90.0,3.4,33.4,361.0,606.61,463.17
2018,7,31,17,15,618.5,81.5,3.3,32.45,313.5,553.74,426.77
2018,7,31,17,30,594.0,73.0,3.2,31.5,266.0,500.78,388.75
2018,7,31,17,45,543.5,65.5,3.1,30.6,217.5,433.36,337.81
2018,7,31,18,0,493.0,58.0,3.0,29.7,169.0,369.03,287.05
2018,7,31,18,15,414.0,48.0,2.9,28.65,125.0,291.1,223.84
2018,7,31,18,30,335.0,38.0,2.8,27.6,81.0,220.54,164.12
2018,7,31,18,45,217.5,25.5,2.7,26.55,48.5,137.51,82.14
2018,7,31,19,0,100.0,13.0,2.6,25.5,16.0,44.65,0.0
2018,7,31,19,15,50.0,6.5,2.45,24.9,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,21.75,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.5,21.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.55,20.85,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.65,20.1,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.55,18.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.45,18.05,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,8,1,5,15,79.0,9.5,1.2,18.65,13.5,7.47,0.0
2018,8,1,5,30,158.0,19.0,1.2,19.2,27.0,14.51,0.0
2018,8,1,5,45,178.0,24.5,1.2,19.7,43.0,18.77,9.43
2018,8,1,6,0,198.0,30.0,1.2,20.2,59.0,22.95,14.02
2018,8,1,6,15,125.5,39.0,1.15,21.05,60.0,29.75,20.19
2018,8,1,6,30,53.0,48.0,1.1,21.9,61.0,36.84,26.45
2018,8,1,6,45,27.5,72.5,1.1,22.8,79.5,54.5,41.67
2018,8,1,7,0,2.0,97.0,1.1,23.7,98.0,72.0,56.43
2018,8,1,7,15,9.0,125.0,1.05,24.75,129.0,91.33,72.34
2018,8,1,7,30,16.0,153.0,1.0,25.8,160.0,110.33,87.58
2018,8,1,7,45,27.0,177.5,0.95,26.9,191.0,122.06,96.46
2018,8,1,8,0,38.0,202.0,0.9,28.0,222.0,137.03,107.8
2018,8,1,8,15,207.5,208.0,0.95,28.95,334.0,132.26,103.14
2018,8,1,8,30,377.0,214.0,1.0,29.9,446.0,131.56,101.88
2018,8,1,8,45,601.5,157.0,1.05,30.85,560.0,105.02,79.98
2018,8,1,9,0,826.0,100.0,1.1,31.8,674.0,148.51,81.4
2018,8,1,9,15,841.5,101.0,1.2,32.75,715.5,205.49,116.42
2018,8,1,9,30,857.0,102.0,1.3,33.7,757.0,263.6,159.71
2018,8,1,9,45,871.0,101.0,1.45,34.65,793.0,320.84,205.31
2018,8,1,10,0,885.0,100.0,1.6,35.6,829.0,378.46,251.63
2018,8,1,10,15,891.5,101.0,1.75,36.1,857.5,434.65,296.84
2018,8,1,10,30,898.0,102.0,1.9,36.6,886.0,489.93,340.23
2018,8,1,10,45,902.0,104.0,2.1,37.1,908.0,543.56,381.33
2018,8,1,11,0,906.0,106.0,2.3,37.6,930.0,595.6,420.1
2018,8,1,11,15,909.5,106.5,2.45,37.8,945.0,644.44,455.98
2018,8,1,11,30,913.0,107.0,2.6,38.0,960.0,691.22,489.6
2018,8,1,11,45,914.0,107.5,2.8,38.2,967.0,734.03,520.09
2018,8,1,12,0,915.0,108.0,3.0,38.4,974.0,774.23,548.31
2018,8,1,12,15,914.0,108.0,3.15,38.4,972.5,809.7,572.08
2018,8,1,12,30,913.0,108.0,3.3,38.4,971.0,842.08,593.57
2018,8,1,12,45,910.0,109.0,3.45,38.35,962.5,870.42,612.62
2018,8,1,13,0,907.0,110.0,3.6,38.3,954.0,895.31,629.54
2018,8,1,13,15,903.5,109.5,3.7,38.15,938.0,914.82,643.14
2018,8,1,13,30,900.0,109.0,3.8,38.0,922.0,930.6,654.51
2018,8,1,13,45,895.0,108.5,3.85,37.8,899.5,941.22,662.61
2018,8,1,14,0,890.0,108.0,3.9,37.6,877.0,947.98,668.43
2018,8,1,14,15,882.5,107.0,4.0,37.3,847.0,948.04,670.7
2018,8,1,14,30,875.0,106.0,4.1,37.0,817.0,944.27,670.66
2018,8,1,14,45,865.5,104.0,4.15,36.7,781.0,933.82,666.2
2018,8,1,15,0,856.0,102.0,4.2,36.4,745.0,919.69,659.46
2018,8,1,15,15,843.5,100.0,4.2,36.4,703.5,899.26,647.62
2018,8,1,15,30,831.0,98.0,4.2,36.4,662.0,875.55,633.69
2018,8,1,15,45,814.5,95.5,4.25,35.45,616.5,855.0,624.53
2018,8,1,16,0,798.0,93.0,4.3,34.5,571.0,820.89,606.03
2018,8,1,16,15,777.0,90.0,4.3,33.8,522.5,779.9,581.7
2018,8,1,16,30,756.0,87.0,4.3,33.1,474.0,736.92,555.51
2018,8,1,16,45,728.0,83.0,4.25,32.45,423.0,685.67,522.55
2018,8,1,17,0,700.0,79.0,4.2,31.8,372.0,636.87,490.51
2018,8,1,17,15,662.0,74.0,4.1,30.9,321.0,576.4,448.49
2018,8,1,17,30,624.0,69.0,4.0,30.0,270.0,516.83,404.93
2018,8,1,17,45,569.0,62.0,3.95,29.1,220.0,445.83,350.76
2018,8,1,18,0,514.0,55.0,3.9,28.2,170.0,378.33,296.92
2018,8,1,18,15,433.0,46.0,3.75,27.3,125.5,299.35,231.87
2018,8,1,18,30,352.0,37.0,3.6,26.4,81.0,227.87,170.36
2018,8,1,18,45,228.0,25.0,3.45,25.5,48.5,140.65,80.83
2018,8,1,19,0,104.0,13.0,3.3,24.6,16.0,46.13,0.0
2018,8,1,19,15,52.0,6.5,3.2,24.05,8.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,22.95,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,22.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,22.05,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,21.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,21.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,20.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,19.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,19.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.45,18.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,2,5,15,83.0,9.0,2.0,16.95,13.0,7.08,0.0
2018,8,2,5,30,166.0,18.0,2.0,17.4,26.0,14.78,0.0
2018,8,2,5,45,173.0,20.0,2.0,17.8,37.0,15.94,7.12
2018,8,2,6,0,180.0,22.0,2.0,18.2,48.0,17.25,9.22
2018,8,2,6,15,130.0,28.5,2.05,19.1,51.0,21.39,13.06
2018,8,2,6,30,80.0,35.0,2.1,20.0,54.0,26.59,17.7
2018,8,2,6,45,45.5,68.5,2.15,20.85,80.0,52.03,39.87
2018,8,2,7,0,11.0,102.0,2.2,21.7,106.0,75.36,59.82
2018,8,2,7,15,35.0,137.0,2.25,22.7,152.0,96.46,77.41
2018,8,2,7,30,59.0,172.0,2.3,23.7,198.0,118.06,95.02
2018,8,2,7,45,147.5,194.0,2.35,24.7,269.5,129.3,103.63
2018,8,2,8,0,236.0,216.0,2.4,25.7,341.0,138.01,110.02
2018,8,2,8,15,495.0,164.5,2.5,26.65,458.5,108.66,85.12
2018,8,2,8,30,754.0,113.0,2.6,27.6,576.0,88.81,68.25
2018,8,2,8,45,818.5,97.5,2.65,28.55,635.0,84.16,63.98
2018,8,2,9,0,883.0,82.0,2.7,29.5,694.0,143.69,76.68
2018,8,2,9,15,890.0,86.0,2.85,30.1,734.0,204.59,115.68
2018,8,2,9,30,897.0,90.0,3.0,30.7,774.0,265.64,162.97
2018,8,2,9,45,900.5,94.0,3.15,31.35,808.0,325.61,212.61
2018,8,2,10,0,904.0,98.0,3.3,32.0,842.0,384.84,262.11
2018,8,2,10,15,911.0,99.5,3.35,32.45,871.5,442.73,309.87
2018,8,2,10,30,918.0,101.0,3.4,32.9,901.0,499.76,355.73
2018,8,2,10,45,923.5,101.5,3.5,33.3,923.5,554.2,398.52
2018,8,2,11,0,929.0,102.0,3.6,33.7,946.0,607.12,438.91
2018,8,2,11,15,932.0,103.0,3.65,34.05,961.0,657.17,476.06
2018,8,2,11,30,935.0,104.0,3.7,34.4,976.0,705.07,510.67
2018,8,2,11,45,937.0,103.5,3.75,34.8,983.0,748.74,541.44
2018,8,2,12,0,939.0,103.0,3.8,35.2,990.0,789.77,569.71
2018,8,2,12,15,937.5,104.5,3.85,35.3,989.5,826.93,594.05
2018,8,2,12,30,936.0,106.0,3.9,35.4,989.0,860.94,616.21
2018,8,2,12,45,932.5,107.0,4.0,35.55,980.0,889.53,634.9
2018,8,2,13,0,929.0,108.0,4.1,35.7,971.0,914.55,651.32
2018,8,2,13,15,926.0,107.5,4.15,35.55,955.0,934.96,665.4
2018,8,2,13,30,923.0,107.0,4.2,35.4,939.0,951.57,677.17
2018,8,2,13,45,918.5,106.0,4.3,35.25,916.0,962.44,685.65
2018,8,2,14,0,914.0,105.0,4.4,35.1,893.0,969.35,691.76
2018,8,2,14,15,908.0,103.5,4.4,34.85,863.0,970.39,694.02
2018,8,2,14,30,902.0,102.0,4.4,34.6,833.0,967.47,693.9
2018,8,2,14,45,893.5,99.5,4.4,34.3,796.5,957.25,689.33
2018,8,2,15,0,885.0,97.0,4.4,34.0,760.0,943.22,682.4
2018,8,2,15,15,873.0,95.0,4.4,34.0,718.0,922.82,670.54
2018,8,2,15,30,861.0,93.0,4.4,34.0,676.0,899.0,656.48
2018,8,2,15,45,847.5,90.0,4.4,33.15,630.5,869.51,640.84
2018,8,2,16,0,834.0,87.0,4.4,32.3,585.0,837.07,622.99
2018,8,2,16,15,817.5,83.0,4.35,31.7,536.0,807.29,605.9
2018,8,2,16,30,801.0,79.0,4.3,31.1,487.0,765.54,580.15
2018,8,2,16,45,777.0,74.5,4.3,30.45,435.5,715.27,548.1
2018,8,2,17,0,753.0,70.0,4.3,29.8,384.0,663.78,514.31
2018,8,2,17,15,718.0,66.0,4.15,28.9,332.0,604.29,473.57
2018,8,2,17,30,683.0,62.0,4.0,28.0,280.0,545.15,430.06
2018,8,2,17,45,632.0,56.0,3.9,27.1,229.0,478.13,378.5
2018,8,2,18,0,581.0,50.0,3.8,26.2,178.0,411.11,324.57
2018,8,2,18,15,499.5,42.0,3.6,25.3,131.5,329.66,256.88
2018,8,2,18,30,418.0,34.0,3.4,24.4,85.0,255.73,192.16
2018,8,2,18,45,277.0,23.5,3.15,23.45,51.0,158.47,86.94
2018,8,2,19,0,136.0,13.0,2.9,22.5,17.0,57.31,0.0
2018,8,2,19,15,68.0,6.5,2.8,22.0,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.1,19.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,3,5,15,103.0,9.0,1.8,16.3,13.5,7.08,0.0
2018,8,3,5,30,206.0,18.0,2.0,16.9,27.0,14.9,0.0
2018,8,3,5,45,230.5,20.0,2.15,17.5,42.5,16.19,7.19
2018,8,3,6,0,255.0,22.0,2.3,18.1,58.0,17.71,9.59
2018,8,3,6,15,171.0,26.0,2.3,18.85,54.5,19.96,11.81
2018,8,3,6,30,87.0,30.0,2.3,19.6,51.0,23.1,14.66
2018,8,3,6,45,44.0,56.0,2.3,20.35,66.5,42.51,31.65
2018,8,3,7,0,1.0,82.0,2.3,21.1,82.0,61.85,48.3
2018,8,3,7,15,3.5,109.5,2.25,22.1,111.0,81.13,64.52
2018,8,3,7,30,6.0,137.0,2.2,23.1,140.0,100.01,80.03
2018,8,3,7,45,16.0,163.0,2.15,24.15,171.5,117.78,94.27
2018,8,3,8,0,26.0,189.0,2.1,25.2,203.0,129.54,103.23
2018,8,3,8,15,156.5,210.0,2.1,26.15,305.0,139.37,110.52
2018,8,3,8,30,287.0,231.0,2.1,27.1,407.0,145.61,114.79
2018,8,3,8,45,570.0,170.0,2.1,28.05,553.0,113.35,87.87
2018,8,3,9,0,853.0,109.0,2.1,29.0,699.0,150.75,82.96
2018,8,3,9,15,878.0,106.5,2.15,29.8,745.0,216.75,125.29
2018,8,3,9,30,903.0,104.0,2.2,30.6,791.0,277.3,171.1
2018,8,3,9,45,910.5,106.0,2.3,31.35,826.5,337.73,220.51
2018,8,3,10,0,918.0,108.0,2.4,32.1,862.0,397.81,270.0
2018,8,3,10,15,924.0,110.0,2.5,32.75,891.5,456.7,317.86
2018,8,3,10,30,930.0,112.0,2.6,33.4,921.0,514.59,363.61
2018,8,3,10,45,933.5,114.0,2.7,34.05,943.5,569.99,406.1
2018,8,3,11,0,937.0,116.0,2.8,34.7,966.0,623.67,445.95
2018,8,3,11,15,939.5,116.5,2.9,35.1,980.5,673.73,482.53
2018,8,3,11,30,942.0,117.0,3.0,35.5,995.0,721.55,516.58
2018,8,3,11,45,942.0,118.0,3.1,35.9,1001.5,765.59,547.22
2018,8,3,12,0,942.0,119.0,3.2,36.3,1008.0,806.87,575.35
2018,8,3,12,15,940.0,119.5,3.25,36.45,1006.0,843.26,598.96
2018,8,3,12,30,938.0,120.0,3.3,36.6,1004.0,876.42,620.07
2018,8,3,12,45,934.0,121.0,3.4,36.75,994.5,904.94,638.47
2018,8,3,13,0,930.0,122.0,3.5,36.9,985.0,929.86,654.62
2018,8,3,13,15,923.5,123.0,3.6,36.85,967.0,948.83,667.63
2018,8,3,13,30,917.0,124.0,3.7,36.8,949.0,963.91,678.32
2018,8,3,13,45,908.0,124.5,3.8,36.7,924.0,972.3,685.06
2018,8,3,14,0,899.0,125.0,3.9,36.6,899.0,976.69,689.45
2018,8,3,14,15,887.5,124.5,4.0,36.4,866.0,973.81,689.65
2018,8,3,14,30,876.0,124.0,4.1,36.2,833.0,967.02,687.51
2018,8,3,14,45,860.5,124.5,4.15,35.95,794.5,953.68,681.14
2018,8,3,15,0,845.0,125.0,4.2,35.7,756.0,949.89,681.09
2018,8,3,15,15,831.5,122.0,4.2,35.7,713.5,927.35,667.91
2018,8,3,15,30,818.0,119.0,4.2,35.7,671.0,901.42,652.64
2018,8,3,15,45,794.0,117.5,4.2,35.05,622.5,864.55,631.77
2018,8,3,16,0,770.0,116.0,4.2,34.4,574.0,825.15,608.91
2018,8,3,16,15,738.0,114.0,4.1,33.85,522.0,781.77,582.31
2018,8,3,16,30,706.0,112.0,4.0,33.3,470.0,731.87,550.7
2018,8,3,16,45,669.5,107.0,3.95,32.75,417.0,674.15,513.02
2018,8,3,17,0,633.0,102.0,3.9,32.2,364.0,616.29,473.61
2018,8,3,17,15,587.5,94.5,3.7,31.25,311.5,549.7,426.43
2018,8,3,17,30,542.0,87.0,3.5,30.3,259.0,484.67,378.68
2018,8,3,17,45,481.5,76.5,3.3,29.35,208.5,409.49,321.23
2018,8,3,18,0,421.0,66.0,3.1,28.4,158.0,334.39,261.67
2018,8,3,18,15,342.5,53.0,2.9,27.4,114.5,258.15,199.12
2018,8,3,18,30,264.0,40.0,2.7,26.4,71.0,189.92,140.63
2018,8,3,18,45,165.0,25.0,2.5,25.35,41.5,112.99,55.55
2018,8,3,19,0,66.0,10.0,2.3,24.3,12.0,30.77,0.0
2018,8,3,19,15,33.0,5.0,2.3,23.8,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.3,22.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.3,22.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.95,21.25,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,4,5,15,57.0,8.0,1.1,19.3,10.5,6.29,0.0
2018,8,4,5,30,114.0,16.0,1.2,20.0,21.0,12.59,0.0
2018,8,4,5,45,217.0,30.5,1.35,20.65,55.0,23.23,12.33
2018,8,4,6,0,320.0,45.0,1.5,21.3,89.0,34.3,23.46
2018,8,4,6,15,391.5,57.0,1.5,22.05,134.0,45.86,33.86
2018,8,4,6,30,463.0,69.0,1.5,22.8,179.0,54.96,41.91
2018,8,4,6,45,513.5,79.0,1.55,23.55,229.0,62.11,48.04
2018,8,4,7,0,564.0,89.0,1.6,24.3,279.0,69.09,53.81
2018,8,4,7,15,601.0,97.0,1.8,25.3,330.0,74.22,57.81
2018,8,4,7,30,638.0,105.0,2.0,26.3,381.0,79.2,61.56
2018,8,4,7,45,665.0,112.0,2.15,27.3,431.5,83.13,64.36
2018,8,4,8,0,692.0,119.0,2.3,28.3,482.0,86.88,66.96
2018,8,4,8,15,713.5,124.5,2.5,29.2,530.5,89.38,68.52
2018,8,4,8,30,735.0,130.0,2.7,30.1,579.0,91.72,69.95
2018,8,4,8,45,751.0,134.5,2.9,30.95,623.5,99.22,75.56
2018,8,4,9,0,767.0,139.0,3.1,31.8,668.0,162.87,94.11
2018,8,4,9,15,794.0,136.0,3.3,32.5,712.5,217.07,127.87
2018,8,4,9,30,821.0,133.0,3.5,33.2,757.0,273.98,170.7
2018,8,4,9,45,848.0,126.5,3.65,33.95,797.0,330.86,216.38
2018,8,4,10,0,875.0,120.0,3.8,34.7,837.0,392.42,266.08
2018,8,4,10,15,885.0,119.5,3.9,35.05,866.5,449.0,312.39
2018,8,4,10,30,895.0,119.0,4.0,35.4,896.0,505.03,357.19
2018,8,4,10,45,904.0,117.0,4.1,35.75,919.0,558.69,399.08
2018,8,4,11,0,913.0,115.0,4.2,36.1,942.0,611.15,438.91
2018,8,4,11,15,918.0,115.0,4.3,36.25,957.5,661.23,476.33
2018,8,4,11,30,923.0,115.0,4.4,36.4,973.0,709.35,511.48
2018,8,4,11,45,927.0,113.5,4.5,36.55,981.0,753.44,543.15
2018,8,4,12,0,931.0,112.0,4.6,36.7,989.0,795.03,572.53
2018,8,4,12,15,930.5,111.5,4.7,36.65,987.5,831.26,596.93
2018,8,4,12,30,930.0,111.0,4.8,36.6,986.0,864.33,619.13
2018,8,4,12,45,929.0,110.0,4.95,36.55,977.0,893.23,639.13
2018,8,4,13,0,928.0,109.0,5.1,36.5,968.0,918.61,656.93
2018,8,4,13,15,927.5,106.5,5.15,36.35,952.5,939.4,671.5
2018,8,4,13,30,927.0,104.0,5.2,36.2,937.0,956.38,683.73
2018,8,4,13,45,926.0,101.0,5.3,36.0,914.5,968.5,693.44
2018,8,4,14,0,925.0,98.0,5.4,35.8,892.0,976.61,700.71
2018,8,4,14,15,920.0,95.5,5.45,35.45,862.0,977.42,703.5
2018,8,4,14,30,915.0,93.0,5.5,35.1,832.0,974.19,703.83
2018,8,4,14,45,908.5,90.5,5.5,34.8,796.0,965.55,700.27
2018,8,4,15,0,902.0,88.0,5.5,34.5,760.0,953.02,694.26
2018,8,4,15,15,891.0,86.0,5.5,34.5,718.0,933.09,682.55
2018,8,4,15,30,880.0,84.0,5.5,34.5,676.0,909.65,668.56
2018,8,4,15,45,865.5,82.0,5.4,33.45,630.0,879.77,652.52
2018,8,4,16,0,851.0,80.0,5.3,32.4,584.0,846.95,634.28
2018,8,4,16,15,831.0,78.0,5.2,31.75,534.5,806.79,609.6
2018,8,4,16,30,811.0,76.0,5.1,31.1,485.0,772.99,589.08
2018,8,4,16,45,783.0,72.5,4.95,30.45,432.5,720.29,554.34
2018,8,4,17,0,755.0,69.0,4.8,29.8,380.0,666.62,518.16
2018,8,4,17,15,717.5,65.0,4.6,29.0,327.5,605.08,475.2
2018,8,4,17,30,680.0,61.0,4.4,28.2,275.0,544.11,429.86
2018,8,4,17,45,624.0,55.5,4.2,27.4,223.5,474.62,375.84
2018,8,4,18,0,568.0,50.0,4.0,26.6,172.0,405.56,319.83
2018,8,4,18,15,481.0,42.5,3.65,25.75,126.0,322.22,250.33
2018,8,4,18,30,394.0,35.0,3.3,24.9,80.0,246.79,183.81
2018,8,4,18,45,254.0,24.0,2.9,24.05,47.5,148.04,66.41
2018,8,4,19,0,114.0,13.0,2.5,23.2,15.0,49.9,0.0
2018,8,4,19,15,57.0,6.5,2.4,22.65,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.25,21.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,20.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,19.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.75,18.8,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,5,5,15,93.5,9.0,1.55,16.1,12.5,0.0,0.0
2018,8,5,5,30,187.0,18.0,1.7,16.7,25.0,14.16,0.0
2018,8,5,5,45,330.0,27.0,1.85,17.25,62.5,22.39,11.63
2018,8,5,6,0,473.0,36.0,2.0,17.8,100.0,30.09,20.18
2018,8,5,6,15,409.0,41.5,2.05,18.6,114.0,33.67,23.76
2018,8,5,6,30,345.0,47.0,2.1,19.4,128.0,36.83,26.7
2018,8,5,6,45,206.0,82.5,2.15,20.2,134.0,60.06,46.96
2018,8,5,7,0,67.0,118.0,2.2,21.0,140.0,84.2,67.62
2018,8,5,7,15,184.0,134.0,2.3,21.9,210.0,91.77,73.66
2018,8,5,7,30,301.0,150.0,2.4,22.8,280.0,103.19,82.85
2018,8,5,7,45,525.0,124.0,2.45,23.65,385.0,88.48,69.86
2018,8,5,8,0,749.0,98.0,2.5,24.5,490.0,80.92,63.03
2018,8,5,8,15,819.0,87.0,2.6,25.35,554.0,74.31,57.07
2018,8,5,8,30,889.0,76.0,2.7,26.2,618.0,77.31,59.17
2018,8,5,8,45,903.0,78.0,2.75,27.1,664.5,86.85,66.64
2018,8,5,9,0,917.0,80.0,2.8,28.0,711.0,148.79,79.26
2018,8,5,9,15,923.0,84.5,2.95,28.75,752.0,212.26,120.82
2018,8,5,9,30,929.0,89.0,3.1,29.5,793.0,275.75,170.52
2018,8,5,9,45,931.0,94.0,3.2,30.3,827.5,338.2,222.41
2018,8,5,10,0,933.0,99.0,3.3,31.1,862.0,399.7,273.75
2018,8,5,10,15,939.5,100.0,3.4,31.5,891.5,459.01,322.91
2018,8,5,10,30,946.0,101.0,3.5,31.9,921.0,517.32,370.03
2018,8,5,10,45,951.0,102.0,3.6,32.35,944.0,573.63,414.19
2018,8,5,11,0,956.0,103.0,3.7,32.8,967.0,628.31,455.8
2018,8,5,11,15,959.0,103.5,3.85,33.05,982.0,679.53,494.29
2018,8,5,11,30,962.0,104.0,4.0,33.3,997.0,728.5,530.24
2018,8,5,11,45,963.0,105.0,4.1,33.5,1004.5,774.01,562.93
2018,8,5,12,0,964.0,106.0,4.2,33.7,1012.0,816.75,592.86
2018,8,5,12,15,967.5,103.0,4.25,33.75,1012.0,855.12,618.21
2018,8,5,12,30,971.0,100.0,4.3,33.8,1012.0,890.36,641.42
2018,8,5,12,45,974.0,97.0,4.4,33.9,1004.5,921.83,662.21
2018,8,5,13,0,977.0,94.0,4.5,34.0,997.0,949.73,680.7
2018,8,5,13,15,973.5,94.0,4.5,33.95,980.5,970.92,694.84
2018,8,5,13,30,970.0,94.0,4.5,33.9,964.0,988.11,706.51
2018,8,5,13,45,964.5,93.5,4.55,33.85,939.5,998.89,714.45
2018,8,5,14,0,959.0,93.0,4.6,33.8,915.0,1005.51,719.88
2018,8,5,14,15,952.0,92.5,4.6,33.65,884.0,1006.57,721.94
2018,8,5,14,30,945.0,92.0,4.6,33.5,853.0,1003.53,721.52
2018,8,5,14,45,935.5,91.0,4.55,33.35,815.5,993.54,716.5
2018,8,5,15,0,926.0,90.0,4.5,33.2,778.0,979.63,709.08
2018,8,5,15,15,914.0,88.5,4.5,33.2,735.0,959.06,697.23
2018,8,5,15,30,902.0,87.0,4.5,33.2,692.0,934.93,683.1
2018,8,5,15,45,886.5,84.5,4.5,32.6,644.0,903.15,665.49
2018,8,5,16,0,871.0,82.0,4.5,32.0,596.0,868.37,645.67
2018,8,5,16,15,849.5,79.5,4.45,31.5,544.5,825.77,619.71
2018,8,5,16,30,828.0,77.0,4.4,31.0,493.0,789.58,597.83
2018,8,5,16,45,799.5,74.0,4.35,30.55,439.5,736.4,563.3
2018,8,5,17,0,771.0,71.0,4.3,30.1,386.0,682.21,527.22
2018,8,5,17,15,731.5,66.0,3.95,29.25,331.5,617.27,482.12
2018,8,5,17,30,692.0,61.0,3.6,28.4,277.0,553.08,434.68
2018,8,5,17,45,634.0,56.0,3.3,27.6,225.0,482.41,379.92
2018,8,5,18,0,576.0,51.0,3.0,26.8,173.0,412.14,323.15
2018,8,5,18,15,484.5,43.0,2.65,25.75,126.0,325.28,251.49
2018,8,5,18,30,393.0,35.0,2.3,24.7,79.0,246.79,182.61
2018,8,5,18,45,242.5,22.5,1.95,23.65,45.5,141.46,53.29
2018,8,5,19,0,92.0,10.0,1.6,22.6,12.0,39.97,0.0
2018,8,5,19,15,46.0,5.0,1.6,22.1,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,6,5,15,24.0,5.5,1.15,16.45,6.5,0.0,0.0
2018,8,6,5,30,48.0,11.0,1.3,17.2,13.0,8.65,0.0
2018,8,6,5,45,107.0,28.5,1.45,17.95,40.5,21.46,10.57
2018,8,6,6,0,166.0,46.0,1.6,18.7,68.0,34.23,23.59
2018,8,6,6,15,189.5,65.5,1.6,19.35,101.5,47.89,35.97
2018,8,6,6,30,213.0,85.0,1.6,20.0,135.0,61.2,47.8
2018,8,6,6,45,226.0,105.5,1.6,20.65,170.0,74.65,59.47
2018,8,6,7,0,239.0,126.0,1.6,21.3,205.0,87.65,70.46
2018,8,6,7,15,277.5,146.0,1.75,22.25,253.0,100.33,80.82
2018,8,6,7,30,316.0,166.0,1.9,23.2,301.0,112.66,90.66
2018,8,6,7,45,366.5,186.0,2.05,24.1,362.0,124.88,100.22
2018,8,6,8,0,417.0,206.0,2.2,25.0,423.0,132.68,105.96
2018,8,6,8,15,437.0,222.5,2.4,26.0,470.0,140.52,111.62
2018,8,6,8,30,457.0,239.0,2.6,27.0,517.0,147.9,116.84
2018,8,6,8,45,469.5,254.5,2.8,28.0,559.0,159.92,116.52
2018,8,6,9,0,482.0,270.0,3.0,29.0,601.0,207.12,138.51
2018,8,6,9,15,524.0,268.0,3.2,29.9,647.5,250.85,165.68
2018,8,6,9,30,566.0,266.0,3.4,30.8,694.0,299.23,200.73
2018,8,6,9,45,613.5,254.5,3.65,31.75,738.5,347.23,237.46
2018,8,6,10,0,661.0,243.0,3.9,32.7,783.0,399.36,278.06
2018,8,6,10,15,665.5,250.0,3.95,33.15,810.0,451.0,319.25
2018,8,6,10,30,670.0,257.0,4.0,33.6,837.0,502.27,359.15
2018,8,6,10,45,669.5,264.5,4.1,34.1,856.5,550.75,396.0
2018,8,6,11,0,669.0,272.0,4.2,34.6,876.0,597.98,430.89
2018,8,6,11,15,669.5,277.0,4.3,34.85,889.5,642.61,463.53
2018,8,6,11,30,670.0,282.0,4.4,35.1,903.0,685.71,494.36
2018,8,6,11,45,667.0,286.0,4.45,35.35,908.0,723.86,521.07
2018,8,6,12,0,664.0,290.0,4.5,35.6,913.0,759.78,545.77
2018,8,6,12,15,684.0,277.0,4.6,35.75,918.5,798.01,572.54
2018,8,6,12,30,704.0,264.0,4.7,35.9,924.0,834.46,597.86
2018,8,6,12,45,728.0,246.5,4.75,36.0,923.5,868.25,621.32
2018,8,6,13,0,752.0,229.0,4.8,36.1,923.0,899.35,642.95
2018,8,6,13,15,748.5,226.5,4.85,36.05,907.0,916.63,655.34
2018,8,6,13,30,745.0,224.0,4.9,36.0,891.0,930.31,665.47
2018,8,6,13,45,740.0,220.0,4.95,35.95,867.5,937.52,671.33
2018,8,6,14,0,735.0,216.0,5.0,35.9,844.0,941.0,674.82
2018,8,6,14,15,730.0,210.0,5.0,35.7,815.0,938.83,674.87
2018,8,6,14,30,725.0,204.0,5.0,35.5,786.0,932.99,672.66
2018,8,6,14,45,718.0,196.5,5.0,35.3,751.0,920.13,665.98
2018,8,6,15,0,711.0,189.0,5.0,35.1,716.0,903.76,657.08
2018,8,6,15,15,694.5,183.5,5.0,35.1,673.5,877.19,640.87
2018,8,6,15,30,678.0,178.0,5.0,35.1,631.0,847.64,622.68
2018,8,6,15,45,668.0,167.5,4.9,34.5,587.5,816.17,604.1
2018,8,6,16,0,658.0,157.0,4.8,33.9,544.0,781.95,583.45
2018,8,6,16,15,650.0,144.0,4.7,33.4,498.0,744.34,559.96
2018,8,6,16,30,642.0,131.0,4.6,32.9,452.0,704.28,534.48
2018,8,6,16,45,621.5,120.5,4.45,32.4,403.0,654.79,501.3
2018,8,6,17,0,601.0,110.0,4.3,31.9,354.0,604.23,466.31
2018,8,6,17,15,566.0,99.0,3.8,30.95,303.0,542.16,421.64
2018,8,6,17,30,531.0,88.0,3.3,30.0,252.0,480.95,376.07
2018,8,6,17,45,482.0,76.5,2.8,29.05,203.5,411.9,322.67
2018,8,6,18,0,433.0,65.0,2.3,28.1,155.0,345.93,269.58
2018,8,6,18,15,351.5,51.5,2.05,27.05,111.0,263.34,202.15
2018,8,6,18,30,270.0,38.0,1.8,26.0,67.0,192.59,140.61
2018,8,6,18,45,163.5,23.5,1.55,25.0,38.5,109.37,29.81
2018,8,6,19,0,57.0,9.0,1.3,24.0,10.0,27.02,0.0
2018,8,6,19,15,28.5,4.5,1.25,23.55,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.25,19.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,7,5,15,24.5,5.0,1.0,17.75,6.0,0.0,0.0
2018,8,7,5,30,49.0,10.0,1.1,18.4,12.0,7.87,0.0
2018,8,7,5,45,112.0,27.5,1.2,19.0,40.0,20.76,9.64
2018,8,7,6,0,175.0,45.0,1.3,19.6,68.0,33.58,22.9
2018,8,7,6,15,163.0,54.5,1.35,20.25,83.5,40.49,29.44
2018,8,7,6,30,151.0,64.0,1.4,20.9,99.0,47.1,35.42
2018,8,7,6,45,79.5,85.5,1.5,21.55,104.5,62.16,48.49
2018,8,7,7,0,8.0,107.0,1.6,22.2,110.0,78.26,62.18
2018,8,7,7,15,25.0,134.5,1.7,23.1,145.0,94.55,75.66
2018,8,7,7,30,42.0,162.0,1.8,24.0,180.0,111.92,89.75
2018,8,7,7,45,90.0,191.0,1.85,24.95,236.0,130.29,104.36
2018,8,7,8,0,138.0,220.0,1.9,25.9,292.0,143.26,114.23
2018,8,7,8,15,272.0,223.0,1.95,26.7,382.0,142.05,112.46
2018,8,7,8,30,406.0,226.0,2.0,27.5,472.0,139.53,109.7
2018,8,7,8,45,514.5,217.5,2.1,28.3,553.5,142.37,101.99
2018,8,7,9,0,623.0,209.0,2.2,29.1,635.0,188.14,118.76
2018,8,7,9,15,647.5,211.5,2.25,29.9,678.0,238.6,151.08
2018,8,7,9,30,672.0,214.0,2.3,30.7,721.0,291.88,190.87
2018,8,7,9,45,642.0,234.5,2.35,31.5,737.5,343.78,233.37
2018,8,7,10,0,612.0,255.0,2.4,32.3,754.0,391.72,272.5
2018,8,7,10,15,620.0,263.0,2.5,32.75,783.5,442.8,312.6
2018,8,7,10,30,628.0,271.0,2.6,33.2,813.0,494.02,351.84
2018,8,7,10,45,677.0,254.0,2.7,33.65,852.0,549.01,392.73
2018,8,7,11,0,726.0,237.0,2.8,34.1,891.0,607.0,434.98
2018,8,7,11,15,729.5,238.5,2.95,34.35,904.5,653.22,468.66
2018,8,7,11,30,733.0,240.0,3.1,34.6,918.0,697.89,500.59
2018,8,7,11,45,745.5,235.5,3.2,34.85,929.5,742.42,531.75
2018,8,7,12,0,758.0,231.0,3.3,35.1,941.0,785.45,561.35
2018,8,7,12,15,766.5,225.5,3.4,35.15,943.0,822.63,587.17
2018,8,7,12,30,775.0,220.0,3.5,35.2,945.0,857.33,611.12
2018,8,7,12,45,783.5,212.5,3.6,35.25,939.5,887.47,631.99
2018,8,7,13,0,792.0,205.0,3.7,35.3,934.0,904.49,644.12
2018,8,7,13,15,788.0,203.0,3.75,35.2,917.5,921.87,656.17
2018,8,7,13,30,784.0,201.0,3.8,35.1,901.0,935.59,665.97
2018,8,7,13,45,777.5,198.0,3.9,35.0,877.0,953.19,678.7
2018,8,7,14,0,771.0,195.0,4.0,34.9,853.0,956.3,682.2
2018,8,7,14,15,761.5,192.5,4.05,34.65,822.5,953.27,682.13
2018,8,7,14,30,752.0,190.0,4.1,34.4,792.0,946.51,679.8
2018,8,7,14,45,740.0,185.5,4.1,34.2,755.5,931.7,671.94
2018,8,7,15,0,728.0,181.0,4.1,34.0,719.0,913.41,661.92
2018,8,7,15,15,711.5,176.0,4.1,34.0,676.5,887.07,646.08
2018,8,7,15,30,695.0,171.0,4.1,34.0,634.0,857.73,628.25
2018,8,7,15,45,673.5,165.0,4.1,33.3,587.0,820.09,606.46
2018,8,7,16,0,652.0,159.0,4.1,32.6,540.0,780.15,582.76
2018,8,7,16,15,585.5,157.0,4.0,32.05,476.5,703.82,531.68
2018,8,7,16,30,519.0,155.0,3.9,31.5,413.0,621.47,474.94
2018,8,7,16,45,508.5,141.0,3.85,30.95,370.5,580.85,448.0
2018,8,7,17,0,498.0,127.0,3.8,30.4,328.0,538.96,419.11
2018,8,7,17,15,468.0,114.0,3.45,29.5,281.5,483.37,378.7
2018,8,7,17,30,438.0,101.0,3.1,28.6,235.0,428.74,337.65
2018,8,7,17,45,383.5,86.0,2.8,27.65,187.0,358.05,282.61
2018,8,7,18,0,329.0,71.0,2.5,26.7,139.0,291.58,228.93
2018,8,7,18,15,256.5,54.5,2.25,25.7,98.0,218.88,168.71
2018,8,7,18,30,184.0,38.0,2.0,24.7,57.0,153.7,111.65
2018,8,7,18,45,108.0,22.5,1.7,23.75,32.0,85.05,11.83
2018,8,7,19,0,32.0,7.0,1.4,22.8,7.0,16.73,0.0
2018,8,7,19,15,16.0,3.5,1.35,22.35,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.3,21.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.05,18.65,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,8,5,15,38.5,6.5,0.65,18.15,7.5,0.0,0.0
2018,8,8,5,30,77.0,13.0,0.6,18.7,15.0,10.23,0.0
2018,8,8,5,45,163.0,28.5,0.6,19.25,45.5,21.55,9.81
2018,8,8,6,0,249.0,44.0,0.6,19.8,76.0,33.15,22.49
2018,8,8,6,15,281.5,59.0,0.6,20.55,111.0,43.92,32.35
2018,8,8,6,30,314.0,74.0,0.6,21.3,146.0,54.39,41.66
2018,8,8,6,45,270.0,98.0,0.65,22.05,171.0,70.52,55.56
2018,8,8,7,0,226.0,122.0,0.7,22.8,196.0,85.05,67.76
2018,8,8,7,15,242.5,142.5,0.9,23.95,234.5,97.7,77.97
2018,8,8,7,30,259.0,163.0,1.1,25.1,273.0,109.91,87.58
2018,8,8,7,45,350.0,169.0,1.3,26.25,338.0,115.01,91.09
2018,8,8,8,0,441.0,175.0,1.5,27.4,403.0,115.31,90.61
2018,8,8,8,15,574.5,158.5,1.7,28.45,486.0,108.22,84.15
2018,8,8,8,30,708.0,142.0,1.9,29.5,569.0,98.67,75.76
2018,8,8,8,45,735.0,144.5,2.1,30.55,618.0,108.75,72.81
2018,8,8,9,0,762.0,147.0,2.3,31.6,667.0,164.78,94.87
2018,8,8,9,15,769.0,154.0,2.4,32.3,706.0,223.44,133.52
2018,8,8,9,30,776.0,161.0,2.5,33.0,745.0,282.6,178.81
2018,8,8,9,45,776.5,169.5,2.55,33.7,777.5,341.16,225.96
2018,8,8,10,0,777.0,178.0,2.6,34.4,810.0,399.07,272.57
2018,8,8,10,15,787.5,180.0,2.6,34.8,840.0,457.63,318.74
2018,8,8,10,30,798.0,182.0,2.6,35.2,870.0,512.86,361.35
2018,8,8,10,45,807.0,182.0,2.65,35.65,893.0,565.48,400.97
2018,8,8,11,0,816.0,182.0,2.7,36.1,916.0,617.28,438.8
2018,8,8,11,15,822.0,181.5,2.65,36.3,931.0,665.75,473.37
2018,8,8,11,30,828.0,181.0,2.6,36.5,946.0,712.6,505.85
2018,8,8,11,45,832.0,180.0,2.6,36.7,953.5,755.79,535.32
2018,8,8,12,0,836.0,179.0,2.6,36.9,961.0,796.72,562.67
2018,8,8,12,15,840.0,176.5,2.6,37.0,961.5,833.92,587.36
2018,8,8,12,30,844.0,174.0,2.6,37.1,962.0,868.35,609.59
2018,8,8,12,45,847.5,169.5,2.55,37.2,954.5,897.6,627.35
2018,8,8,13,0,851.0,165.0,2.5,37.3,947.0,923.52,642.98
2018,8,8,13,15,848.5,162.5,2.5,37.3,930.5,942.4,654.92
2018,8,8,13,30,846.0,160.0,2.5,37.3,914.0,957.51,664.65
2018,8,8,13,45,843.0,156.0,2.5,37.25,890.5,966.85,671.09
2018,8,8,14,0,840.0,152.0,2.5,37.2,867.0,972.25,675.28
2018,8,8,14,15,833.5,149.0,2.55,37.0,837.0,971.4,676.64
2018,8,8,14,30,827.0,146.0,2.6,36.8,807.0,966.64,675.75
2018,8,8,14,45,818.5,142.0,2.6,36.6,770.5,955.13,670.36
2018,8,8,15,0,810.0,138.0,2.6,36.4,734.0,939.88,662.77
2018,8,8,15,15,795.0,134.0,2.6,36.4,691.0,914.96,648.58
2018,8,8,15,30,780.0,130.0,2.6,36.4,648.0,886.77,632.36
2018,8,8,15,45,763.5,125.0,2.75,35.65,601.5,859.21,619.45
2018,8,8,16,0,747.0,120.0,2.9,34.9,555.0,822.83,600.32
2018,8,8,16,15,725.5,114.0,2.9,34.3,505.5,778.63,574.25
2018,8,8,16,30,704.0,108.0,2.9,33.7,456.0,732.62,546.39
2018,8,8,16,45,674.0,101.0,2.95,33.05,404.0,677.28,511.57
2018,8,8,17,0,644.0,94.0,3.0,32.4,352.0,621.45,475.18
2018,8,8,17,15,601.0,86.5,2.9,31.25,300.0,555.71,429.61
2018,8,8,17,30,558.0,79.0,2.8,30.1,248.0,491.39,383.09
2018,8,8,17,45,498.0,69.0,2.7,28.95,198.0,415.81,325.74
2018,8,8,18,0,438.0,59.0,2.6,27.8,148.0,344.36,268.98
2018,8,8,18,15,350.5,47.0,2.5,26.8,105.0,261.6,200.93
2018,8,8,18,30,263.0,35.0,2.4,25.8,62.0,187.02,134.96
2018,8,8,18,45,156.5,21.5,2.3,24.75,35.0,103.05,0.0
2018,8,8,19,0,50.0,8.0,2.2,23.7,8.0,23.88,0.0
2018,8,8,19,15,25.0,4.0,2.05,23.2,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,22.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,19.25,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.35,19.4,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.25,19.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.2,19.7,0.0,0.0,0.0
2018,8,9,5,15,47.0,6.5,0.3,20.25,8.0,0.0,0.0
2018,8,9,5,30,94.0,13.0,0.4,20.8,16.0,10.23,0.0
2018,8,9,5,45,211.5,27.0,0.55,21.35,49.0,20.62,8.54
2018,8,9,6,0,329.0,41.0,0.7,21.9,82.0,33.56,22.54
2018,8,9,6,15,347.0,54.5,0.75,22.7,116.5,41.3,29.77
2018,8,9,6,30,365.0,68.0,0.8,23.5,151.0,50.82,38.19
2018,8,9,6,45,325.5,91.5,0.85,24.3,179.5,65.98,51.17
2018,8,9,7,0,286.0,115.0,0.9,25.1,208.0,81.65,64.27
2018,8,9,7,15,420.0,115.0,1.0,26.3,278.5,81.52,63.69
2018,8,9,7,30,554.0,115.0,1.1,27.5,349.0,85.04,66.11
2018,8,9,7,45,656.5,106.5,1.15,28.7,419.0,79.55,60.99
2018,8,9,8,0,759.0,98.0,1.2,29.9,489.0,81.31,61.91
2018,8,9,8,15,782.5,101.5,1.3,30.95,539.5,83.32,63.05
2018,8,9,8,30,806.0,105.0,1.4,32.0,590.0,85.25,64.13
2018,8,9,8,45,825.0,107.0,1.5,33.0,637.0,97.59,61.98
2018,8,9,9,0,844.0,109.0,1.6,34.0,684.0,156.91,84.78
2018,8,9,9,15,844.5,117.5,1.7,34.65,722.5,219.45,125.96
2018,8,9,9,30,845.0,126.0,1.8,35.3,761.0,281.58,173.51
2018,8,9,9,45,839.0,137.5,1.9,36.0,793.0,343.27,223.01
2018,8,9,10,0,833.0,149.0,2.0,36.7,825.0,403.4,271.15
2018,8,9,10,15,842.5,150.5,2.05,37.1,855.0,460.98,316.43
2018,8,9,10,30,852.0,152.0,2.1,37.5,885.0,518.17,360.17
2018,8,9,10,45,859.5,152.5,2.2,37.95,908.0,572.93,400.99
2018,8,9,11,0,867.0,153.0,2.3,38.4,931.0,626.55,439.77
2018,8,9,11,15,871.5,153.0,2.4,38.6,946.0,669.54,471.06
2018,8,9,11,30,876.0,153.0,2.5,38.8,961.0,716.15,503.82
2018,8,9,11,45,879.5,152.5,2.6,39.05,968.5,759.6,533.67
2018,8,9,12,0,883.0,152.0,2.7,39.3,976.0,800.71,561.4
2018,8,9,12,15,875.5,156.5,2.8,39.3,973.0,834.42,584.03
2018,8,9,12,30,868.0,161.0,2.9,39.3,970.0,879.01,612.74
2018,8,9,12,45,856.0,166.5,2.95,39.35,958.0,904.39,628.74
2018,8,9,13,0,844.0,172.0,3.0,39.4,946.0,925.87,642.49
2018,8,9,13,15,840.5,170.0,3.05,39.25,929.0,944.28,654.97
2018,8,9,13,30,837.0,168.0,3.1,39.1,912.0,958.89,665.22
2018,8,9,13,45,831.0,165.5,3.15,38.95,887.5,966.84,671.49
2018,8,9,14,0,825.0,163.0,3.2,38.8,863.0,970.86,675.5
2018,8,9,14,15,816.5,159.5,3.25,38.5,831.5,967.61,675.57
2018,8,9,14,30,808.0,156.0,3.3,38.2,800.0,960.47,673.36
2018,8,9,14,45,797.5,152.5,3.35,37.95,763.0,947.62,667.54
2018,8,9,15,0,787.0,149.0,3.4,37.7,726.0,931.12,659.49
2018,8,9,15,15,771.5,145.0,3.4,37.7,683.5,913.4,649.74
2018,8,9,15,30,756.0,141.0,3.4,37.7,641.0,885.03,633.13
2018,8,9,15,45,737.0,136.0,3.4,36.8,594.0,849.45,614.11
2018,8,9,16,0,718.0,131.0,3.4,35.9,547.0,811.37,593.09
2018,8,9,16,15,684.0,126.0,3.4,35.25,493.5,758.25,560.79
2018,8,9,16,30,650.0,121.0,3.4,34.6,440.0,704.07,527.03
2018,8,9,16,45,610.0,113.5,3.35,33.95,386.0,641.86,486.33
2018,8,9,17,0,570.0,106.0,3.3,33.3,332.0,579.97,443.91
2018,8,9,17,15,519.5,95.5,3.05,32.25,278.5,508.34,392.97
2018,8,9,17,30,469.0,85.0,2.8,31.2,225.0,432.4,337.04
2018,8,9,17,45,421.0,73.5,2.55,30.2,180.5,368.01,287.47
2018,8,9,18,0,373.0,62.0,2.3,29.2,136.0,307.26,238.59
2018,8,9,18,15,288.5,49.0,2.1,28.15,96.0,230.01,175.14
2018,8,9,18,30,204.0,36.0,1.9,27.1,56.0,162.04,114.68
2018,8,9,18,45,114.5,21.0,1.7,26.1,31.0,84.83,0.0
2018,8,9,19,0,25.0,6.0,1.5,25.1,6.0,13.53,0.0
2018,8,9,19,15,12.5,3.0,1.4,24.7,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
