Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,22,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.1,17.3,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.15,17.2,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.35,16.6,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,16.2,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,9,6,15,25.0,8.0,1.05,15.5,9.5,6.29,0.0
2018,10,9,6,30,50.0,16.0,1.1,16.2,19.0,12.34,0.82
2018,10,9,6,45,183.0,31.0,1.15,16.9,58.5,23.53,14.28
2018,10,9,7,0,316.0,46.0,1.2,17.6,98.0,35.1,24.95
2018,10,9,7,15,270.0,59.5,1.2,18.4,115.0,44.13,33.13
2018,10,9,7,30,224.0,73.0,1.2,19.2,132.0,53.98,41.81
2018,10,9,7,45,158.5,106.0,1.2,19.95,152.0,76.19,60.99
2018,10,9,8,0,93.0,139.0,1.2,20.7,172.0,95.35,77.15
2018,10,9,8,15,284.0,137.0,1.1,21.65,258.0,99.38,73.88
2018,10,9,8,30,475.0,135.0,1.0,22.6,344.0,138.7,89.84
2018,10,9,8,45,667.0,104.0,0.95,23.6,430.0,186.07,115.59
2018,10,9,9,0,859.0,73.0,0.9,24.6,516.0,259.33,166.9
2018,10,9,9,15,879.0,73.5,0.9,25.1,556.5,322.98,220.4
2018,10,9,9,30,899.0,74.0,0.9,25.6,597.0,387.98,274.74
2018,10,9,9,45,906.0,77.5,0.85,26.15,629.5,451.32,326.31
2018,10,9,10,0,913.0,81.0,0.8,26.7,662.0,514.0,375.22
2018,10,9,10,15,920.5,82.0,0.75,27.1,688.0,573.76,420.15
2018,10,9,10,30,928.0,83.0,0.7,27.5,714.0,632.33,462.27
2018,10,9,10,45,933.0,84.0,0.7,27.95,732.5,687.84,501.04
2018,10,9,11,0,938.0,85.0,0.7,28.4,751.0,741.39,537.13
2018,10,9,11,15,940.5,85.5,0.8,28.65,761.5,790.4,570.04
2018,10,9,11,30,943.0,86.0,0.9,28.9,772.0,836.74,599.84
2018,10,9,11,45,944.0,85.5,1.0,29.15,774.0,877.94,626.21
2018,10,9,12,0,945.0,85.0,1.1,29.4,776.0,915.94,650.52
2018,10,9,12,15,942.5,85.5,1.2,29.5,769.5,948.52,671.84
2018,10,9,12,30,940.0,86.0,1.3,29.6,763.0,977.41,690.98
2018,10,9,12,45,934.5,86.5,1.45,29.7,748.5,999.66,706.9
2018,10,9,13,0,929.0,87.0,1.6,29.8,734.0,1017.93,720.52
2018,10,9,13,15,922.0,86.0,1.75,29.7,711.5,1028.92,730.37
2018,10,9,13,30,915.0,85.0,1.9,29.6,689.0,1035.79,737.84
2018,10,9,13,45,884.0,90.0,2.0,29.45,652.5,1021.42,731.66
2018,10,9,14,0,853.0,95.0,2.1,29.3,616.0,1016.18,731.51
2018,10,9,14,15,829.5,93.5,2.3,28.95,576.0,993.54,721.88
2018,10,9,14,30,806.0,92.0,2.5,28.6,536.0,967.17,709.66
2018,10,9,14,45,761.0,95.0,2.65,28.25,488.5,921.04,683.51
2018,10,9,15,0,716.0,98.0,2.8,27.9,441.0,879.53,659.91
2018,10,9,15,15,648.0,98.5,2.8,27.9,385.5,803.6,609.9
2018,10,9,15,30,580.0,99.0,2.8,27.9,330.0,726.75,558.11
2018,10,9,15,45,617.0,82.0,3.05,26.85,299.0,727.29,563.84
2018,10,9,16,0,654.0,65.0,3.3,25.8,268.0,722.22,564.27
2018,10,9,16,15,579.5,61.0,3.25,24.9,217.0,631.84,499.17
2018,10,9,16,30,505.0,57.0,3.2,24.0,166.0,543.75,432.81
2018,10,9,16,45,420.5,47.0,3.1,23.1,121.0,443.55,353.14
2018,10,9,17,0,336.0,37.0,3.0,22.2,76.0,348.82,271.77
2018,10,9,17,15,214.5,24.5,2.85,21.45,45.0,219.46,106.23
2018,10,9,17,30,93.0,12.0,2.7,20.7,14.0,71.75,0.0
2018,10,9,17,45,46.5,6.0,2.6,19.9,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.35,18.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,17.9,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,10,6,15,0.0,8.0,1.75,13.55,8.0,6.29,0.0
2018,10,10,6,30,0.0,16.0,1.8,13.8,16.0,12.2,0.0
2018,10,10,6,45,72.0,35.0,1.9,14.0,46.5,26.44,16.86
2018,10,10,7,0,144.0,54.0,2.0,14.2,77.0,39.79,29.39
2018,10,10,7,15,156.0,66.0,1.95,14.65,99.5,48.3,37.31
2018,10,10,7,30,168.0,78.0,1.9,15.1,122.0,56.57,44.8
2018,10,10,7,45,116.5,103.5,1.9,15.5,137.0,74.08,60.25
2018,10,10,8,0,65.0,129.0,1.9,15.9,152.0,91.08,74.98
2018,10,10,8,15,93.0,155.5,1.9,16.45,193.5,109.96,85.94
2018,10,10,8,30,121.0,182.0,1.9,17.0,235.0,138.07,104.93
2018,10,10,8,45,428.0,143.5,1.9,17.55,358.0,175.11,120.4
2018,10,10,9,0,735.0,105.0,1.9,18.1,481.0,251.91,171.33
2018,10,10,9,15,788.5,98.5,1.9,18.65,529.5,316.83,225.94
2018,10,10,9,30,842.0,92.0,1.9,19.2,578.0,383.56,282.4
2018,10,10,9,45,854.5,94.0,1.85,19.75,611.0,445.77,335.05
2018,10,10,10,0,867.0,96.0,1.8,20.3,644.0,506.8,384.97
2018,10,10,10,15,896.0,89.5,1.8,20.8,676.0,568.97,434.18
2018,10,10,10,30,925.0,83.0,1.8,21.3,708.0,631.94,482.3
2018,10,10,10,45,930.5,83.5,1.8,21.75,726.5,687.06,523.17
2018,10,10,11,0,936.0,84.0,1.8,22.2,745.0,740.26,561.37
2018,10,10,11,15,938.5,84.5,1.8,22.55,755.0,789.07,594.52
2018,10,10,11,30,941.0,85.0,1.8,22.9,765.0,835.23,624.28
2018,10,10,11,45,941.0,85.0,1.8,23.25,766.5,875.94,650.07
2018,10,10,12,0,941.0,85.0,1.8,23.6,768.0,913.4,673.51
2018,10,10,12,15,937.5,85.5,1.8,23.75,761.5,944.86,693.43
2018,10,10,12,30,934.0,86.0,1.8,23.9,755.0,972.59,710.97
2018,10,10,12,45,928.0,86.0,1.8,24.05,739.5,993.56,724.22
2018,10,10,13,0,922.0,86.0,1.8,24.2,724.0,1010.52,735.06
2018,10,10,13,15,914.5,85.5,1.9,24.2,701.5,1021.38,743.98
2018,10,10,13,30,907.0,85.0,2.0,24.2,679.0,1028.15,750.52
2018,10,10,13,45,896.5,84.0,2.05,24.2,649.5,1027.22,751.69
2018,10,10,14,0,886.0,83.0,2.1,24.2,620.0,1022.27,750.52
2018,10,10,14,15,871.0,81.0,2.15,24.05,583.0,1007.54,743.61
2018,10,10,14,30,856.0,79.0,2.2,23.9,546.0,989.04,734.39
2018,10,10,14,45,836.0,77.0,2.3,23.7,504.0,974.26,728.34
2018,10,10,15,0,816.0,75.0,2.4,23.5,462.0,943.59,711.48
2018,10,10,15,15,790.0,71.5,2.4,23.5,415.5,901.94,685.45
2018,10,10,15,30,764.0,68.0,2.4,23.5,369.0,857.76,657.21
2018,10,10,15,45,723.0,65.0,2.5,22.75,319.5,797.93,619.63
2018,10,10,16,0,682.0,62.0,2.6,22.0,270.0,736.95,579.38
2018,10,10,16,15,618.0,57.0,2.6,21.35,219.5,660.25,524.34
2018,10,10,16,30,554.0,52.0,2.6,20.7,169.0,578.83,462.55
2018,10,10,16,45,454.5,44.0,2.55,20.0,122.5,467.43,373.76
2018,10,10,17,0,355.0,36.0,2.5,19.3,76.0,362.17,282.35
2018,10,10,17,15,213.0,23.0,2.45,18.65,43.5,214.32,78.47
2018,10,10,17,30,71.0,10.0,2.4,18.0,11.0,55.42,0.0
2018,10,10,17,45,35.5,5.0,2.4,17.35,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,10,11,6,15,15.0,10.0,0.25,14.35,11.0,7.87,0.0
2018,10,11,6,30,30.0,20.0,0.3,14.6,22.0,15.23,0.0
2018,10,11,6,45,78.5,39.0,0.35,14.9,50.0,28.95,18.87
2018,10,11,7,0,127.0,58.0,0.4,15.2,78.0,42.23,31.41
2018,10,11,7,15,290.5,68.0,0.55,15.55,136.0,50.15,38.82
2018,10,11,7,30,454.0,78.0,0.7,15.9,194.0,58.51,46.37
2018,10,11,7,45,552.0,79.5,0.85,16.25,250.5,62.62,49.99
2018,10,11,8,0,650.0,81.0,1.0,16.6,307.0,64.24,51.29
2018,10,11,8,15,679.0,86.5,1.1,17.05,352.5,79.54,53.33
2018,10,11,8,30,708.0,92.0,1.2,17.5,398.0,135.74,80.01
2018,10,11,8,45,647.5,116.0,1.3,17.95,418.0,195.02,126.57
2018,10,11,9,0,587.0,140.0,1.4,18.4,438.0,246.73,172.4
2018,10,11,9,15,678.5,126.5,1.4,18.8,496.5,305.93,220.15
2018,10,11,9,30,770.0,113.0,1.4,19.2,555.0,377.28,278.27
2018,10,11,9,45,760.5,123.5,1.45,19.65,580.5,432.08,325.03
2018,10,11,10,0,751.0,134.0,1.5,20.1,606.0,487.03,370.21
2018,10,11,10,15,696.5,157.0,1.5,20.55,608.5,526.62,402.1
2018,10,11,10,30,642.0,180.0,1.5,21.0,611.0,558.87,427.0
2018,10,11,10,45,583.0,208.5,1.55,21.5,608.0,580.27,443.02
2018,10,11,11,0,524.0,237.0,1.6,22.0,605.0,600.63,457.28
2018,10,11,11,15,656.5,190.0,1.6,22.35,657.5,694.0,525.39
2018,10,11,11,30,789.0,143.0,1.6,22.7,710.0,783.06,588.59
2018,10,11,11,45,841.5,122.5,1.65,23.1,728.5,842.74,627.43
2018,10,11,12,0,894.0,102.0,1.7,23.5,747.0,891.61,658.83
2018,10,11,12,15,894.5,100.5,1.65,23.65,741.5,923.22,678.2
2018,10,11,12,30,895.0,99.0,1.6,23.8,736.0,951.42,695.42
2018,10,11,12,45,894.5,96.5,1.6,23.95,722.5,974.04,709.72
2018,10,11,13,0,894.0,94.0,1.6,24.1,709.0,992.92,721.77
2018,10,11,13,15,888.0,92.5,1.55,24.15,687.0,1003.7,728.35
2018,10,11,13,30,882.0,91.0,1.5,24.2,665.0,1010.51,732.64
2018,10,11,13,45,873.5,89.0,1.45,24.3,636.0,1010.23,732.48
2018,10,11,14,0,865.0,87.0,1.4,24.4,607.0,1006.01,730.08
2018,10,11,14,15,851.0,85.0,1.35,24.3,571.0,1005.17,730.6
2018,10,11,14,30,837.0,83.0,1.3,24.2,535.0,987.63,720.58
2018,10,11,14,45,818.5,80.0,1.2,24.05,493.5,960.6,704.03
2018,10,11,15,0,800.0,77.0,1.1,23.9,452.0,930.26,685.37
2018,10,11,15,15,773.0,73.5,1.1,23.9,406.0,887.83,659.86
2018,10,11,15,30,746.0,70.0,1.1,23.9,360.0,842.95,632.25
2018,10,11,15,45,706.0,66.0,0.85,23.35,311.0,783.1,591.34
2018,10,11,16,0,666.0,62.0,0.6,22.8,262.0,729.02,553.13
2018,10,11,16,15,574.0,59.5,0.6,22.15,209.0,625.07,481.81
2018,10,11,16,30,482.0,57.0,0.6,21.5,156.0,524.12,408.77
2018,10,11,16,45,357.0,46.0,0.55,20.8,108.0,391.08,306.68
2018,10,11,17,0,232.0,35.0,0.5,20.1,60.0,265.98,202.09
2018,10,11,17,15,137.0,21.5,0.6,19.4,34.0,155.91,27.78
2018,10,11,17,30,42.0,8.0,0.7,18.7,8.0,34.42,0.0
2018,10,11,17,45,21.0,4.0,0.8,18.0,4.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,12,6,15,70.0,11.5,1.05,13.7,15.5,9.05,0.0
2018,10,12,6,30,140.0,23.0,1.2,14.3,31.0,17.42,0.0
2018,10,12,6,45,279.5,35.0,1.4,14.95,71.5,28.64,18.4
2018,10,12,7,0,419.0,47.0,1.6,15.6,112.0,38.53,28.02
2018,10,12,7,15,495.0,55.0,1.6,16.35,159.5,44.8,33.93
2018,10,12,7,30,571.0,63.0,1.6,17.1,207.0,51.14,39.65
2018,10,12,7,45,594.5,72.0,1.6,17.85,250.5,57.6,45.26
2018,10,12,8,0,618.0,81.0,1.6,18.6,294.0,63.83,50.52
2018,10,12,8,15,677.0,82.0,1.6,19.65,346.0,77.79,50.42
2018,10,12,8,30,736.0,83.0,1.6,20.7,398.0,137.86,79.48
2018,10,12,8,45,760.0,86.5,1.65,21.7,441.5,196.45,121.28
2018,10,12,9,0,784.0,90.0,1.7,22.7,485.0,257.74,171.22
2018,10,12,9,15,809.0,89.5,1.6,23.6,524.5,318.42,222.42
2018,10,12,9,30,834.0,89.0,1.5,24.5,564.0,381.2,274.83
2018,10,12,9,45,856.0,86.5,1.45,25.35,598.0,442.72,325.07
2018,10,12,10,0,878.0,84.0,1.4,26.2,632.0,504.29,373.5
2018,10,12,10,15,886.0,85.5,1.45,26.8,657.5,562.66,418.6
2018,10,12,10,30,894.0,87.0,1.5,27.4,683.0,619.96,461.3
2018,10,12,10,45,900.0,87.0,1.55,27.95,701.0,673.24,499.87
2018,10,12,11,0,906.0,87.0,1.6,28.5,719.0,724.69,536.0
2018,10,12,11,15,909.5,87.0,1.75,28.75,729.0,772.23,569.04
2018,10,12,11,30,913.0,87.0,1.9,29.0,739.0,817.27,599.07
2018,10,12,11,45,914.0,87.0,2.0,29.3,741.0,857.54,625.24
2018,10,12,12,0,915.0,87.0,2.1,29.6,743.0,894.73,649.33
2018,10,12,12,15,912.5,87.0,2.25,29.65,736.5,925.54,670.39
2018,10,12,12,30,910.0,87.0,2.4,29.7,730.0,952.76,689.27
2018,10,12,12,45,904.5,87.0,2.55,29.8,715.5,973.44,703.92
2018,10,12,13,0,899.0,87.0,2.7,29.9,701.0,990.23,716.26
2018,10,12,13,15,891.5,86.5,2.8,29.85,679.0,1000.54,724.61
2018,10,12,13,30,884.0,86.0,2.9,29.8,657.0,1006.88,730.63
2018,10,12,13,45,873.5,84.5,3.05,29.75,627.5,1005.0,731.96
2018,10,12,14,0,863.0,83.0,3.2,29.7,598.0,999.19,730.9
2018,10,12,14,15,849.0,81.5,3.3,29.5,562.5,985.99,725.17
2018,10,12,14,30,835.0,80.0,3.4,29.3,527.0,981.73,725.48
2018,10,12,14,45,815.0,77.5,3.5,29.05,485.5,953.79,710.12
2018,10,12,15,0,795.0,75.0,3.6,28.8,444.0,922.6,692.5
2018,10,12,15,15,768.0,72.0,3.6,28.8,398.5,880.88,666.04
2018,10,12,15,30,741.0,69.0,3.6,28.8,353.0,836.74,637.4
2018,10,12,15,45,702.5,64.5,3.65,28.1,304.5,777.78,599.32
2018,10,12,16,0,664.0,60.0,3.7,27.4,256.0,717.74,558.75
2018,10,12,16,15,605.5,54.5,3.25,26.45,207.5,645.82,505.95
2018,10,12,16,30,547.0,49.0,2.8,25.5,159.0,568.98,446.67
2018,10,12,16,45,438.0,41.0,2.35,24.55,113.0,450.53,352.6
2018,10,12,17,0,329.0,33.0,1.9,23.6,67.0,339.35,254.66
2018,10,12,17,15,193.0,20.5,1.75,22.8,37.5,192.34,0.0
2018,10,12,17,30,57.0,8.0,1.6,22.0,8.0,44.45,0.0
2018,10,12,17,45,28.5,4.0,1.45,21.15,4.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,13,6,15,127.5,10.5,1.15,16.35,17.5,8.26,0.0
2018,10,13,6,30,255.0,21.0,1.2,17.0,35.0,17.46,0.0
2018,10,13,6,45,388.0,30.0,1.2,17.6,77.0,24.97,14.98
2018,10,13,7,0,521.0,39.0,1.2,18.2,119.0,32.72,22.67
2018,10,13,7,15,593.0,45.0,1.4,19.05,168.0,41.02,30.23
2018,10,13,7,30,665.0,51.0,1.6,19.9,217.0,46.6,35.22
2018,10,13,7,45,710.5,55.5,1.8,20.7,267.0,50.72,38.75
2018,10,13,8,0,756.0,60.0,2.0,21.5,317.0,54.86,42.17
2018,10,13,8,15,786.5,63.0,2.05,22.4,365.0,73.64,44.07
2018,10,13,8,30,817.0,66.0,2.1,23.3,413.0,134.18,72.39
2018,10,13,8,45,838.5,68.5,2.2,24.2,457.0,200.35,120.11
2018,10,13,9,0,860.0,71.0,2.3,25.1,501.0,264.17,172.4
2018,10,13,9,15,876.0,72.5,2.4,25.6,540.0,327.4,226.82
2018,10,13,9,30,892.0,74.0,2.5,26.1,579.0,391.51,281.77
2018,10,13,9,45,904.0,75.5,2.6,26.6,612.0,454.56,334.77
2018,10,13,10,0,916.0,77.0,2.7,27.1,645.0,517.47,385.99
2018,10,13,10,15,924.5,77.0,2.8,27.4,670.5,576.67,433.2
2018,10,13,10,30,933.0,77.0,2.9,27.7,696.0,634.73,478.08
2018,10,13,10,45,938.5,78.0,3.05,28.0,714.5,690.42,520.13
2018,10,13,11,0,944.0,79.0,3.2,28.3,733.0,744.19,559.72
2018,10,13,11,15,947.0,79.5,3.35,28.45,743.5,793.41,594.2
2018,10,13,11,30,950.0,80.0,3.5,28.6,754.0,839.99,625.89
2018,10,13,11,45,950.5,80.5,3.6,28.75,756.0,881.66,653.83
2018,10,13,12,0,951.0,81.0,3.7,28.9,758.0,920.11,679.54
2018,10,13,12,15,949.5,80.5,3.75,28.9,751.5,952.25,701.16
2018,10,13,12,30,948.0,80.0,3.8,28.9,745.0,980.72,720.42
2018,10,13,12,45,944.5,79.0,3.9,28.85,730.5,1002.89,736.12
2018,10,13,13,0,941.0,78.0,4.0,28.8,716.0,1021.09,749.4
2018,10,13,13,15,935.0,77.5,4.0,28.7,694.0,1033.36,758.5
2018,10,13,13,30,929.0,77.0,4.0,28.6,672.0,1041.54,765.13
2018,10,13,13,45,920.0,75.5,4.05,28.45,642.5,1041.33,766.97
2018,10,13,14,0,911.0,74.0,4.1,28.3,613.0,1037.01,766.34
2018,10,13,14,15,898.5,72.0,4.05,28.05,576.5,1024.46,760.1
2018,10,13,14,30,886.0,70.0,4.0,27.8,540.0,1008.04,751.44
2018,10,13,14,45,868.0,68.0,4.0,27.55,498.0,982.38,736.94
2018,10,13,15,0,850.0,66.0,4.0,27.3,456.0,953.41,720.12
2018,10,13,15,15,824.5,63.0,4.0,27.3,409.5,924.06,702.08
2018,10,13,15,30,799.0,60.0,4.0,27.3,363.0,880.31,673.61
2018,10,13,15,45,761.5,56.5,3.85,26.4,313.0,822.38,635.87
2018,10,13,16,0,724.0,53.0,3.7,25.5,263.0,763.24,595.64
2018,10,13,16,15,666.0,48.5,3.3,24.5,213.0,683.96,537.58
2018,10,13,16,30,608.0,44.0,2.9,23.5,163.0,605.57,477.01
2018,10,13,16,45,480.5,36.0,2.45,22.5,112.5,478.09,375.4
2018,10,13,17,0,353.0,28.0,2.0,21.5,62.0,352.72,262.89
2018,10,13,17,15,210.5,17.5,1.85,20.65,34.5,200.21,0.0
2018,10,13,17,30,68.0,7.0,1.7,19.8,7.0,51.02,0.0
2018,10,13,17,45,34.0,3.5,1.55,18.95,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,14,6,15,11.0,4.0,0.75,12.85,4.5,3.15,0.0
2018,10,14,6,30,22.0,8.0,0.8,13.4,9.0,6.31,0.0
2018,10,14,6,45,11.0,16.5,0.85,13.95,17.0,13.0,5.17
2018,10,14,7,0,0.0,25.0,0.9,14.5,25.0,19.05,11.08
2018,10,14,7,15,0.0,36.5,0.8,15.15,36.5,27.87,19.14
2018,10,14,7,30,0.0,48.0,0.7,15.8,48.0,36.72,27.12
2018,10,14,7,45,0.5,60.0,0.6,16.5,60.0,45.99,35.31
2018,10,14,8,0,1.0,72.0,0.5,17.2,72.0,54.91,43.03
2018,10,14,8,15,145.5,100.5,0.5,18.05,161.5,75.05,55.22
2018,10,14,8,30,290.0,129.0,0.5,18.9,251.0,122.22,84.26
2018,10,14,8,45,578.5,100.5,0.5,19.8,376.5,175.9,113.07
2018,10,14,9,0,867.0,72.0,0.5,20.7,502.0,268.06,176.43
2018,10,14,9,15,882.0,74.0,0.65,21.5,541.0,331.86,230.84
2018,10,14,9,30,897.0,76.0,0.8,22.3,580.0,396.43,285.64
2018,10,14,9,45,907.0,78.0,0.9,23.1,612.5,459.39,337.69
2018,10,14,10,0,917.0,80.0,1.0,23.9,645.0,521.97,387.6
2018,10,14,10,15,924.5,81.0,1.0,24.55,670.5,581.64,433.1
2018,10,14,10,30,932.0,82.0,1.0,25.2,696.0,640.09,475.85
2018,10,14,10,45,937.0,82.5,1.0,25.85,714.0,694.96,514.48
2018,10,14,11,0,942.0,83.0,1.0,26.5,732.0,747.82,550.35
2018,10,14,11,15,945.5,83.5,0.95,26.85,742.5,797.33,581.49
2018,10,14,11,30,949.0,84.0,0.9,27.2,753.0,844.25,609.5
2018,10,14,11,45,950.0,84.5,0.85,27.55,755.5,886.3,633.89
2018,10,14,12,0,951.0,85.0,0.8,27.9,758.0,925.16,655.93
2018,10,14,12,15,949.5,84.0,0.75,28.05,751.0,956.76,673.73
2018,10,14,12,30,948.0,83.0,0.7,28.2,744.0,984.66,689.2
2018,10,14,12,45,944.5,82.5,0.7,28.35,729.5,1007.41,702.63
2018,10,14,13,0,941.0,82.0,0.7,28.5,715.0,1026.2,713.82
2018,10,14,13,15,935.0,81.0,0.8,28.55,693.0,1037.89,723.47
2018,10,14,13,30,929.0,80.0,0.9,28.6,671.0,1045.47,730.9
2018,10,14,13,45,920.0,78.5,1.05,28.6,641.0,1045.27,734.97
2018,10,14,14,0,911.0,77.0,1.2,28.6,611.0,1040.97,736.62
2018,10,14,14,15,898.0,75.0,1.3,28.4,574.5,1027.93,732.59
2018,10,14,14,30,885.0,73.0,1.4,28.2,538.0,1011.04,726.2
2018,10,14,14,45,866.5,70.5,1.45,28.05,495.5,984.25,712.54
2018,10,14,15,0,848.0,68.0,1.5,27.9,453.0,954.15,696.64
2018,10,14,15,15,804.0,67.0,1.5,27.9,401.5,909.4,669.75
2018,10,14,15,30,760.0,66.0,1.5,27.9,350.0,850.86,633.15
2018,10,14,15,45,674.5,66.0,1.65,27.15,292.0,759.58,576.19
2018,10,14,16,0,589.0,66.0,1.8,26.4,234.0,664.61,513.22
2018,10,14,16,15,492.5,60.5,1.6,25.2,182.5,554.79,434.14
2018,10,14,16,30,396.0,55.0,1.4,24.0,131.0,448.91,353.92
2018,10,14,16,45,301.5,44.0,1.2,22.8,91.5,340.56,267.48
2018,10,14,17,0,207.0,33.0,1.0,21.6,52.0,247.64,180.13
2018,10,14,17,15,121.0,18.5,1.0,20.8,28.0,100.81,0.0
2018,10,14,17,30,35.0,4.0,1.0,20.0,4.0,3.15,0.0
2018,10,14,17,45,17.5,2.0,1.0,19.2,2.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.35,15.2,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,15,6,15,102.0,9.5,1.25,13.1,14.5,7.47,0.0
2018,10,15,6,30,204.0,19.0,1.3,13.9,29.0,15.7,0.0
2018,10,15,6,45,340.0,30.0,1.35,14.7,70.0,24.83,14.71
2018,10,15,7,0,476.0,41.0,1.4,15.5,111.0,34.1,24.06
2018,10,15,7,15,532.0,48.0,1.65,16.45,154.5,39.7,29.36
2018,10,15,7,30,588.0,55.0,1.9,17.4,198.0,45.3,34.42
2018,10,15,7,45,641.0,63.0,2.15,18.3,250.0,51.6,39.91
2018,10,15,8,0,694.0,71.0,2.4,19.2,302.0,57.82,45.17
2018,10,15,8,15,766.5,68.5,2.45,20.1,359.0,80.18,48.56
2018,10,15,8,30,839.0,66.0,2.5,21.0,416.0,139.54,76.14
2018,10,15,8,45,874.0,65.5,2.55,21.9,464.5,206.87,125.17
2018,10,15,9,0,909.0,65.0,2.6,22.8,513.0,273.55,180.1
2018,10,15,9,15,923.0,67.0,2.5,23.5,552.5,339.51,237.27
2018,10,15,9,30,937.0,69.0,2.4,24.2,592.0,406.06,294.32
2018,10,15,9,45,946.5,71.5,2.25,24.9,625.5,471.5,348.73
2018,10,15,10,0,956.0,74.0,2.1,25.6,659.0,536.46,400.47
2018,10,15,10,15,963.0,74.5,1.95,26.0,684.5,597.43,447.53
2018,10,15,10,30,970.0,75.0,1.8,26.4,710.0,657.0,491.47
2018,10,15,10,45,974.5,76.0,1.65,26.85,728.5,713.82,531.38
2018,10,15,11,0,979.0,77.0,1.5,27.3,747.0,768.5,568.01
2018,10,15,11,15,981.0,77.0,1.45,27.5,756.5,817.9,599.51
2018,10,15,11,30,983.0,77.0,1.4,27.7,766.0,864.45,628.1
2018,10,15,11,45,982.5,77.5,1.4,27.9,767.5,906.4,653.98
2018,10,15,12,0,982.0,78.0,1.4,28.1,769.0,944.95,677.51
2018,10,15,12,15,979.5,78.0,1.5,28.2,762.0,977.56,698.94
2018,10,15,12,30,977.0,78.0,1.6,28.3,755.0,1006.34,718.09
2018,10,15,12,45,972.5,78.0,1.7,28.4,740.0,1029.28,733.73
2018,10,15,13,0,968.0,78.0,1.8,28.5,725.0,1048.13,747.02
2018,10,15,13,15,961.0,77.0,1.95,28.45,701.5,1059.14,756.76
2018,10,15,13,30,954.0,76.0,2.1,28.4,678.0,1065.89,764.07
2018,10,15,13,45,944.5,74.5,2.2,28.35,647.5,1065.25,766.27
2018,10,15,14,0,935.0,73.0,2.3,28.3,617.0,1060.4,766.04
2018,10,15,14,15,921.5,71.5,2.35,28.1,580.0,1047.37,760.62
2018,10,15,14,30,908.0,70.0,2.4,27.9,543.0,1030.43,752.82
2018,10,15,14,45,888.5,67.5,2.5,27.7,499.5,1002.33,738.3
2018,10,15,15,0,869.0,65.0,2.6,27.5,456.0,970.86,721.35
2018,10,15,15,15,842.5,62.5,2.6,27.5,408.5,929.47,695.89
2018,10,15,15,30,816.0,60.0,2.6,27.5,361.0,896.41,675.53
2018,10,15,15,45,777.0,56.5,2.55,26.65,310.5,836.61,637.65
2018,10,15,16,0,738.0,53.0,2.5,25.8,260.0,775.59,597.2
2018,10,15,16,15,677.0,48.0,2.2,24.6,209.0,692.51,537.58
2018,10,15,16,30,616.0,43.0,1.9,23.4,158.0,610.47,475.19
2018,10,15,16,45,489.0,36.0,1.6,22.15,109.5,485.25,376.28
2018,10,15,17,0,362.0,29.0,1.3,20.9,61.0,360.62,256.08
2018,10,15,17,15,207.5,17.5,1.25,20.15,33.0,161.6,0.0
2018,10,15,17,30,53.0,6.0,1.2,19.4,5.0,0.0,0.0
2018,10,15,17,45,26.5,3.0,1.15,18.65,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,16,6,15,108.0,9.5,0.4,14.6,14.5,7.47,0.0
2018,10,16,6,30,216.0,19.0,0.4,15.1,29.0,15.77,0.0
2018,10,16,6,45,387.0,28.0,0.35,15.65,73.0,23.38,13.28
2018,10,16,7,0,558.0,37.0,0.3,16.2,117.0,34.07,23.97
2018,10,16,7,15,633.5,43.0,0.35,17.05,167.5,39.68,29.31
2018,10,16,7,30,709.0,49.0,0.4,17.9,218.0,45.42,34.49
2018,10,16,7,45,748.0,53.0,0.5,18.7,267.5,49.18,37.76
2018,10,16,8,0,787.0,57.0,0.6,19.5,317.0,52.96,40.91
2018,10,16,8,15,825.5,59.5,0.6,20.55,368.0,77.01,44.02
2018,10,16,8,30,864.0,62.0,0.6,21.6,419.0,144.84,78.72
2018,10,16,8,45,885.0,63.5,0.65,22.6,463.5,208.57,124.77
2018,10,16,9,0,906.0,65.0,0.7,23.6,508.0,274.25,178.42
2018,10,16,9,15,919.5,67.0,0.65,24.3,547.0,339.82,233.73
2018,10,16,9,30,933.0,69.0,0.6,25.0,586.0,405.93,288.5
2018,10,16,9,45,942.5,71.0,0.5,25.65,619.0,470.61,339.99
2018,10,16,10,0,952.0,73.0,0.4,26.3,652.0,534.8,388.56
2018,10,16,10,15,959.5,73.5,0.4,26.75,677.5,595.71,433.8
2018,10,16,10,30,967.0,74.0,0.4,27.2,703.0,655.29,476.26
2018,10,16,10,45,971.5,75.5,0.4,27.65,721.5,712.35,515.33
2018,10,16,11,0,976.0,77.0,0.4,28.1,740.0,767.3,551.6
2018,10,16,11,15,978.0,77.0,0.55,28.35,749.5,816.49,584.37
2018,10,16,11,30,980.0,77.0,0.7,28.6,759.0,862.82,614.78
2018,10,16,11,45,980.5,77.0,0.8,28.9,760.5,904.85,641.4
2018,10,16,12,0,981.0,77.0,0.9,29.2,762.0,943.53,665.88
2018,10,16,12,15,979.0,76.5,1.05,29.3,755.0,975.89,687.91
2018,10,16,12,30,977.0,76.0,1.2,29.4,748.0,1004.43,707.71
2018,10,16,12,45,972.0,75.5,1.3,29.5,732.5,1026.18,722.62
2018,10,16,13,0,967.0,75.0,1.4,29.6,717.0,1043.79,735.2
2018,10,16,13,15,960.0,74.5,1.5,29.55,694.0,1055.25,744.67
2018,10,16,13,30,953.0,74.0,1.6,29.5,671.0,1062.49,751.78
2018,10,16,13,45,942.5,73.0,1.7,29.5,640.5,1061.35,753.78
2018,10,16,14,0,932.0,72.0,1.8,29.5,610.0,1056.03,753.41
2018,10,16,14,15,918.5,70.0,1.9,29.3,572.5,1042.27,748.46
2018,10,16,14,30,905.0,68.0,2.0,29.1,535.0,1024.58,741.1
2018,10,16,14,45,885.5,66.5,2.05,28.9,492.5,997.81,727.23
2018,10,16,15,0,866.0,65.0,2.1,28.7,450.0,967.74,711.09
2018,10,16,15,15,839.5,62.0,2.1,28.7,402.5,925.69,685.59
2018,10,16,15,30,813.0,59.0,2.1,28.7,355.0,891.93,665.08
2018,10,16,15,45,772.5,55.5,2.05,27.8,304.5,830.81,626.87
2018,10,16,16,0,732.0,52.0,2.0,26.9,254.0,768.58,586.1
2018,10,16,16,15,612.5,50.5,1.75,25.55,196.5,646.33,499.46
2018,10,16,16,30,493.0,49.0,1.5,24.2,139.0,523.4,407.84
2018,10,16,16,45,342.5,38.5,1.3,22.9,91.5,370.93,288.59
2018,10,16,17,0,192.0,28.0,1.1,21.6,44.0,226.64,155.25
2018,10,16,17,15,120.5,17.0,1.1,20.9,24.5,99.18,0.0
2018,10,16,17,30,49.0,6.0,1.1,20.2,5.0,0.0,0.0
2018,10,16,17,45,24.5,3.0,1.1,19.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,16.25,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.35,15.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,15.1,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,17,6,15,86.5,9.0,0.4,15.15,12.5,7.08,0.0
2018,10,17,6,30,173.0,18.0,0.4,15.5,25.0,14.16,0.0
2018,10,17,6,45,284.5,29.5,0.45,15.85,60.5,24.28,13.69
2018,10,17,7,0,396.0,41.0,0.5,16.2,96.0,33.7,23.57
2018,10,17,7,15,519.0,46.5,0.65,16.9,149.5,38.46,28.2
2018,10,17,7,30,642.0,52.0,0.8,17.6,203.0,47.24,36.1
2018,10,17,7,45,653.5,61.0,0.9,18.3,245.0,50.31,38.79
2018,10,17,8,0,665.0,70.0,1.0,19.0,287.0,56.75,44.3
2018,10,17,8,15,734.5,69.5,1.05,20.1,342.5,82.51,49.58
2018,10,17,8,30,804.0,69.0,1.1,21.2,398.0,141.15,78.2
2018,10,17,8,45,833.5,70.5,1.1,22.25,444.0,203.21,123.36
2018,10,17,9,0,863.0,72.0,1.1,23.3,490.0,271.19,178.73
2018,10,17,9,15,879.5,73.5,1.1,24.05,529.0,334.66,232.71
2018,10,17,9,30,896.0,75.0,1.1,24.8,568.0,399.04,286.72
2018,10,17,9,45,908.0,76.0,1.05,25.55,600.5,461.71,337.66
2018,10,17,10,0,920.0,77.0,1.0,26.3,633.0,524.18,386.29
2018,10,17,10,15,927.5,78.0,1.05,26.7,658.0,583.76,432.04
2018,10,17,10,30,935.0,79.0,1.1,27.1,683.0,642.11,475.29
2018,10,17,10,45,940.0,80.0,1.15,27.5,701.0,697.34,514.96
2018,10,17,11,0,945.0,81.0,1.2,27.9,719.0,750.57,552.07
2018,10,17,11,15,947.5,81.5,1.3,28.1,729.0,799.2,584.66
2018,10,17,11,30,950.0,82.0,1.4,28.3,739.0,845.14,614.65
2018,10,17,11,45,950.5,82.0,1.5,28.5,740.5,885.99,641.19
2018,10,17,12,0,951.0,82.0,1.6,28.7,742.0,923.59,665.62
2018,10,17,12,15,949.0,81.5,1.65,28.75,735.0,954.99,685.87
2018,10,17,12,30,947.0,81.0,1.7,28.8,728.0,982.67,703.88
2018,10,17,12,45,942.0,81.0,1.8,28.85,713.0,1004.28,718.86
2018,10,17,13,0,937.0,81.0,1.9,28.9,698.0,1021.89,731.54
2018,10,17,13,15,930.0,80.0,1.9,28.8,675.5,1032.29,739.03
2018,10,17,13,30,923.0,79.0,1.9,28.7,653.0,1038.57,744.2
2018,10,17,13,45,913.0,77.5,1.95,28.55,623.0,1037.1,745.55
2018,10,17,14,0,903.0,76.0,2.0,28.4,593.0,1031.56,744.58
2018,10,17,14,15,889.0,74.5,2.05,28.15,556.5,1018.0,738.97
2018,10,17,14,30,875.0,73.0,2.1,27.9,520.0,1000.67,731.06
2018,10,17,14,45,855.0,70.5,2.1,27.65,477.5,972.38,715.43
2018,10,17,15,0,835.0,68.0,2.1,27.4,435.0,952.61,705.33
2018,10,17,15,15,807.5,65.0,2.1,27.4,388.5,909.63,678.79
2018,10,17,15,30,780.0,62.0,2.1,27.4,342.0,864.18,650.09
2018,10,17,15,45,703.0,61.5,2.05,26.45,286.5,773.46,590.86
2018,10,17,16,0,626.0,61.0,2.0,25.5,231.0,691.29,535.1
2018,10,17,16,15,452.5,59.0,1.8,24.3,168.5,517.69,408.2
2018,10,17,16,30,279.0,57.0,1.6,23.1,106.0,349.6,278.32
2018,10,17,16,45,181.0,41.5,1.4,21.95,69.5,242.67,189.92
2018,10,17,17,0,83.0,26.0,1.2,20.8,33.0,119.97,76.84
2018,10,17,17,15,45.0,13.5,1.15,20.0,17.0,42.65,0.0
2018,10,17,17,30,7.0,1.0,1.1,19.2,1.0,0.0,0.0
2018,10,17,17,45,3.5,0.5,1.05,18.4,0.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,15.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.25,15.25,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,15.3,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.4,15.25,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,18,6,15,100.0,9.0,0.95,14.1,13.0,0.0,0.0
2018,10,18,6,30,200.0,18.0,1.0,14.6,26.0,14.16,0.0
2018,10,18,6,45,269.0,28.0,1.0,15.05,55.0,23.0,12.36
2018,10,18,7,0,338.0,38.0,1.0,15.5,84.0,30.93,21.17
2018,10,18,7,15,388.5,50.0,1.2,16.2,124.0,40.25,29.8
2018,10,18,7,30,439.0,62.0,1.4,16.9,164.0,49.33,38.01
2018,10,18,7,45,491.5,74.5,1.6,17.6,213.0,58.61,46.18
2018,10,18,8,0,544.0,87.0,1.8,18.3,262.0,67.67,53.97
2018,10,18,8,15,673.5,77.5,1.8,19.25,328.0,82.71,50.45
2018,10,18,8,30,803.0,68.0,1.8,20.2,394.0,141.62,78.89
2018,10,18,8,45,833.5,69.0,1.8,21.15,440.0,203.33,124.45
2018,10,18,9,0,864.0,70.0,1.8,22.1,486.0,271.04,180.39
2018,10,18,9,15,880.0,72.0,1.8,23.0,524.5,334.75,235.24
2018,10,18,9,30,896.0,74.0,1.8,23.9,563.0,399.34,290.1
2018,10,18,9,45,907.5,75.5,1.85,24.8,595.5,462.16,342.2
2018,10,18,10,0,919.0,77.0,1.9,25.7,628.0,524.76,392.17
2018,10,18,10,15,927.5,78.0,1.85,26.2,654.0,584.75,438.55
2018,10,18,10,30,936.0,79.0,1.8,26.7,680.0,643.62,482.25
2018,10,18,10,45,941.5,80.0,1.75,27.2,698.0,699.15,521.94
2018,10,18,11,0,947.0,81.0,1.7,27.7,716.0,752.74,558.85
2018,10,18,11,15,949.5,81.5,1.6,28.0,726.0,801.38,589.63
2018,10,18,11,30,952.0,82.0,1.5,28.3,736.0,847.33,617.39
2018,10,18,11,45,952.5,82.0,1.45,28.6,737.5,888.18,641.91
2018,10,18,12,0,953.0,82.0,1.4,28.9,739.0,925.78,664.06
2018,10,18,12,15,951.0,81.5,1.35,29.05,732.0,957.16,682.47
2018,10,18,12,30,949.0,81.0,1.3,29.2,725.0,984.83,698.51
2018,10,18,12,45,944.5,80.5,1.2,29.35,710.0,1006.31,709.84
2018,10,18,13,0,940.0,80.0,1.1,29.5,695.0,1023.79,718.7
2018,10,18,13,15,933.0,79.5,1.05,29.45,672.5,1034.76,725.17
2018,10,18,13,30,926.0,79.0,1.0,29.4,650.0,1041.63,729.37
2018,10,18,13,45,916.0,77.5,0.9,29.4,620.0,1040.13,727.51
2018,10,18,14,0,906.0,76.0,0.8,29.4,590.0,1034.57,723.4
2018,10,18,14,15,891.5,74.0,0.8,29.2,553.0,1019.8,716.66
2018,10,18,14,30,877.0,72.0,0.8,29.0,516.0,1001.24,707.8
2018,10,18,14,45,857.0,69.5,0.75,28.8,473.5,972.88,691.88
2018,10,18,15,0,837.0,67.0,0.7,28.6,431.0,953.03,681.24
2018,10,18,15,15,809.0,64.0,0.7,28.6,384.5,909.51,655.85
2018,10,18,15,30,781.0,61.0,0.7,28.6,338.0,863.55,628.44
2018,10,18,15,45,719.5,59.0,0.75,27.7,285.0,785.45,581.64
2018,10,18,16,0,658.0,57.0,0.8,26.8,232.0,707.06,532.0
2018,10,18,16,15,530.0,54.5,0.85,25.5,176.5,579.72,444.83
2018,10,18,16,30,402.0,52.0,0.9,24.2,121.0,449.78,349.72
2018,10,18,16,45,290.5,38.5,0.9,22.95,79.5,328.98,254.0
2018,10,18,17,0,179.0,25.0,0.9,21.7,38.0,207.57,126.09
2018,10,18,17,15,101.0,13.5,0.95,20.9,19.5,82.47,0.0
2018,10,18,17,30,23.0,2.0,1.0,20.1,1.0,0.0,0.0
2018,10,18,17,45,11.5,1.0,1.0,19.35,0.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
