Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,19,6,15,39.5,7.5,1.05,15.4,9.0,0.0,0.0
2018,10,19,6,30,79.0,15.0,1.0,15.9,18.0,11.8,0.0
2018,10,19,6,45,217.0,28.5,0.95,16.45,53.5,21.76,10.91
2018,10,19,7,0,355.0,42.0,0.9,17.0,89.0,34.4,23.94
2018,10,19,7,15,479.5,48.0,1.1,17.85,140.5,39.4,28.82
2018,10,19,7,30,604.0,54.0,1.3,18.7,192.0,44.78,33.73
2018,10,19,7,45,588.0,68.0,1.55,19.55,228.0,54.86,42.53
2018,10,19,8,0,572.0,82.0,1.8,20.4,264.0,64.4,50.68
2018,10,19,8,15,625.5,86.5,1.85,21.35,314.0,88.45,55.16
2018,10,19,8,30,679.0,91.0,1.9,22.3,364.0,143.18,84.35
2018,10,19,8,45,760.0,83.5,1.95,23.25,420.5,203.69,126.95
2018,10,19,9,0,841.0,76.0,2.0,24.2,477.0,269.23,178.69
2018,10,19,9,15,859.5,77.5,2.05,25.05,516.0,332.75,232.97
2018,10,19,9,30,878.0,79.0,2.1,25.9,555.0,398.24,288.19
2018,10,19,9,45,892.5,80.0,2.15,26.75,588.0,460.88,339.83
2018,10,19,10,0,907.0,81.0,2.2,27.6,621.0,523.63,389.72
2018,10,19,10,15,915.5,82.0,2.2,28.15,646.5,582.97,435.61
2018,10,19,10,30,924.0,83.0,2.2,28.7,672.0,641.2,479.0
2018,10,19,10,45,929.5,84.0,2.2,29.25,690.0,696.12,518.54
2018,10,19,11,0,935.0,85.0,2.2,29.8,708.0,749.12,555.46
2018,10,19,11,15,938.0,85.0,2.15,30.15,717.5,797.07,586.57
2018,10,19,11,30,941.0,85.0,2.1,30.5,727.0,842.38,614.76
2018,10,19,11,45,941.5,85.0,2.0,30.85,728.5,882.77,638.87
2018,10,19,12,0,942.0,85.0,1.9,31.2,730.0,919.96,660.53
2018,10,19,12,15,939.0,85.0,1.75,31.35,723.0,950.63,677.71
2018,10,19,12,30,936.0,85.0,1.6,31.5,716.0,977.6,692.29
2018,10,19,12,45,930.0,85.5,1.45,31.6,701.0,998.5,703.01
2018,10,19,13,0,924.0,86.0,1.3,31.7,686.0,1015.44,711.16
2018,10,19,13,15,917.0,85.0,1.2,31.65,663.5,1025.6,716.4
2018,10,19,13,30,910.0,84.0,1.1,31.6,641.0,1031.72,719.31
2018,10,19,13,45,899.5,82.5,0.95,31.5,611.0,1029.64,716.53
2018,10,19,14,0,889.0,81.0,0.8,31.4,581.0,1023.56,711.44
2018,10,19,14,15,873.5,79.0,0.8,31.2,544.0,1007.86,704.16
2018,10,19,14,30,858.0,77.0,0.8,31.0,507.0,1000.84,702.35
2018,10,19,14,45,837.0,74.0,0.75,30.75,464.5,970.74,685.45
2018,10,19,15,0,816.0,71.0,0.7,30.5,422.0,937.37,666.64
2018,10,19,15,15,786.5,67.5,0.7,30.5,375.5,892.01,640.27
2018,10,19,15,30,757.0,64.0,0.7,30.5,329.0,844.29,611.72
2018,10,19,15,45,701.0,61.0,0.75,29.45,278.0,770.41,567.95
2018,10,19,16,0,645.0,58.0,0.8,28.4,227.0,704.17,526.74
2018,10,19,16,15,490.5,56.0,0.85,27.15,168.5,547.04,418.45
2018,10,19,16,30,336.0,54.0,0.9,25.9,110.0,393.99,305.9
2018,10,19,16,45,244.5,40.0,0.95,24.65,73.5,292.97,224.18
2018,10,19,17,0,153.0,26.0,1.0,23.4,37.0,188.56,102.28
2018,10,19,17,15,86.5,14.5,1.05,22.7,19.5,72.91,0.0
2018,10,19,17,30,20.0,3.0,1.1,22.0,2.0,0.0,0.0
2018,10,19,17,45,10.0,1.5,1.15,21.3,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,6,15,21.0,6.5,1.05,16.35,7.0,0.0,0.0
2018,10,20,6,30,42.0,13.0,1.0,16.9,14.0,10.23,0.0
2018,10,20,6,45,162.5,28.0,0.95,17.4,47.0,21.2,9.95
2018,10,20,7,0,283.0,43.0,0.9,17.9,80.0,32.64,22.27
2018,10,20,7,15,425.5,49.0,1.1,18.85,131.5,39.84,29.03
2018,10,20,7,30,568.0,55.0,1.3,19.8,183.0,45.24,33.94
2018,10,20,7,45,517.5,74.0,1.5,20.75,211.5,58.69,45.64
2018,10,20,8,0,467.0,93.0,1.7,21.7,240.0,68.52,53.95
2018,10,20,8,15,562.0,93.5,1.7,22.7,298.0,91.94,58.54
2018,10,20,8,30,657.0,94.0,1.7,23.7,356.0,144.22,85.44
2018,10,20,8,45,754.5,83.5,1.7,24.7,416.0,203.92,126.62
2018,10,20,9,0,852.0,73.0,1.7,25.7,476.0,270.53,178.19
2018,10,20,9,15,869.0,75.0,1.65,26.65,514.5,336.23,233.54
2018,10,20,9,30,886.0,77.0,1.6,27.6,553.0,400.48,286.94
2018,10,20,9,45,897.5,78.5,1.5,28.55,585.5,462.66,336.97
2018,10,20,10,0,909.0,80.0,1.4,29.5,618.0,524.62,384.59
2018,10,20,10,15,917.5,81.0,1.35,29.9,643.0,583.98,429.35
2018,10,20,10,30,926.0,82.0,1.3,30.3,668.0,642.23,471.51
2018,10,20,10,45,931.5,83.0,1.2,30.7,686.0,697.16,509.3
2018,10,20,11,0,937.0,84.0,1.1,31.1,704.0,750.16,544.21
2018,10,20,11,15,939.5,83.5,1.1,31.3,713.0,797.21,574.13
2018,10,20,11,30,942.0,83.0,1.1,31.5,722.0,841.54,601.35
2018,10,20,11,45,942.0,83.5,1.1,31.65,723.5,881.99,625.96
2018,10,20,12,0,942.0,84.0,1.1,31.8,725.0,919.2,648.39
2018,10,20,12,15,940.0,83.5,1.1,31.75,718.0,950.11,667.37
2018,10,20,12,30,938.0,83.0,1.1,31.7,711.0,977.36,684.18
2018,10,20,12,45,934.0,82.0,1.15,31.7,696.0,998.35,698.01
2018,10,20,13,0,930.0,81.0,1.2,31.7,681.0,1015.4,709.66
2018,10,20,13,15,922.5,80.5,1.25,31.55,658.5,1025.61,717.81
2018,10,20,13,30,915.0,80.0,1.3,31.4,636.0,1031.75,723.76
2018,10,20,13,45,904.0,78.5,1.35,31.25,605.5,1029.07,724.54
2018,10,20,14,0,893.0,77.0,1.4,31.1,575.0,1022.37,723.11
2018,10,20,14,15,878.0,75.0,1.4,30.85,538.5,1007.05,715.99
2018,10,20,14,30,863.0,73.0,1.4,30.6,502.0,988.02,706.69
2018,10,20,14,45,841.5,71.0,1.45,30.35,460.0,970.98,699.41
2018,10,20,15,0,820.0,69.0,1.5,30.1,418.0,938.4,681.99
2018,10,20,15,15,790.5,65.5,1.5,30.1,371.5,892.97,654.55
2018,10,20,15,30,761.0,62.0,1.5,30.1,325.0,845.21,624.85
2018,10,20,15,45,711.0,58.5,1.45,29.1,275.0,776.3,581.47
2018,10,20,16,0,661.0,55.0,1.4,28.1,225.0,706.74,535.41
2018,10,20,16,15,548.0,51.0,1.3,26.85,171.5,590.65,453.28
2018,10,20,16,30,435.0,47.0,1.2,25.6,118.0,471.78,364.39
2018,10,20,16,45,299.0,35.5,1.1,24.3,76.5,332.62,253.32
2018,10,20,17,0,163.0,24.0,1.0,23.0,35.0,190.7,88.33
2018,10,20,17,15,91.0,13.5,1.0,22.4,18.5,75.3,0.0
2018,10,20,17,30,19.0,3.0,1.0,21.8,2.0,0.0,0.0
2018,10,20,17,45,9.5,1.5,1.05,21.15,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,21,6,15,26.0,4.5,0.75,15.5,5.5,0.0,0.0
2018,10,21,6,30,52.0,9.0,0.7,15.9,11.0,7.08,0.0
2018,10,21,6,45,101.0,21.0,0.65,16.3,31.5,15.9,5.68
2018,10,21,7,0,150.0,33.0,0.6,16.7,52.0,24.8,15.64
2018,10,21,7,15,290.5,42.0,0.7,17.3,99.5,33.28,23.52
2018,10,21,7,30,431.0,51.0,0.8,17.9,147.0,40.87,30.41
2018,10,21,7,45,230.5,82.0,0.9,18.5,134.5,59.9,47.13
2018,10,21,8,0,30.0,113.0,1.0,19.1,122.0,80.01,64.5
2018,10,21,8,15,234.0,119.0,1.1,20.0,210.0,93.65,67.31
2018,10,21,8,30,438.0,125.0,1.2,20.9,298.0,140.52,92.17
2018,10,21,8,45,633.0,100.5,1.3,21.8,381.0,193.43,124.78
2018,10,21,9,0,828.0,76.0,1.4,22.7,464.0,268.47,179.51
2018,10,21,9,15,851.5,76.5,1.45,23.6,504.0,331.72,233.32
2018,10,21,9,30,875.0,77.0,1.5,24.5,544.0,397.44,288.43
2018,10,21,9,45,886.0,79.0,1.55,25.4,576.0,459.14,339.18
2018,10,21,10,0,897.0,81.0,1.6,26.3,608.0,520.58,387.84
2018,10,21,10,15,905.5,82.0,1.65,26.7,633.0,579.22,433.43
2018,10,21,10,30,914.0,83.0,1.7,27.1,658.0,636.76,476.69
2018,10,21,10,45,918.5,84.0,1.7,27.55,675.0,690.36,515.35
2018,10,21,11,0,923.0,85.0,1.7,28.0,692.0,741.97,551.38
2018,10,21,11,15,925.5,85.5,1.7,28.3,701.5,789.35,582.47
2018,10,21,11,30,928.0,86.0,1.7,28.6,711.0,834.11,610.77
2018,10,21,11,45,928.0,86.5,1.75,28.9,712.5,873.97,636.1
2018,10,21,12,0,928.0,87.0,1.8,29.2,714.0,910.67,659.27
2018,10,21,12,15,923.5,87.5,1.85,29.25,706.5,939.99,678.35
2018,10,21,12,30,919.0,88.0,1.9,29.3,699.0,965.6,695.19
2018,10,21,12,45,910.0,89.0,1.95,29.35,683.0,983.71,707.4
2018,10,21,13,0,901.0,90.0,2.0,29.4,667.0,997.84,717.32
2018,10,21,13,15,893.0,89.5,2.05,29.3,644.5,1007.19,724.85
2018,10,21,13,30,885.0,89.0,2.1,29.2,622.0,1012.6,730.12
2018,10,21,13,45,873.5,87.0,2.2,29.1,592.0,1008.69,730.25
2018,10,21,14,0,862.0,85.0,2.3,29.0,562.0,1013.61,736.26
2018,10,21,14,15,846.0,83.0,2.35,28.7,526.0,997.3,728.69
2018,10,21,14,30,830.0,81.0,2.4,28.4,490.0,977.27,718.9
2018,10,21,14,45,808.0,78.0,2.5,28.1,448.0,946.35,702.31
2018,10,21,15,0,786.0,75.0,2.6,27.8,406.0,912.26,683.26
2018,10,21,15,15,749.0,72.0,2.6,27.8,359.0,860.59,650.05
2018,10,21,15,30,712.0,69.0,2.6,27.8,312.0,806.84,614.57
2018,10,21,15,45,648.5,65.0,2.55,26.75,260.5,733.55,565.99
2018,10,21,16,0,585.0,61.0,2.5,25.7,209.0,653.82,510.26
2018,10,21,16,15,442.0,57.0,2.2,24.45,154.5,505.59,399.51
2018,10,21,16,30,299.0,53.0,1.9,23.2,100.0,362.83,287.68
2018,10,21,16,45,177.5,37.0,1.6,22.0,62.0,236.33,181.25
2018,10,21,17,0,56.0,21.0,1.3,20.8,24.0,87.33,28.44
2018,10,21,17,15,28.0,10.5,1.25,20.1,12.0,28.16,0.0
2018,10,21,17,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,22,6,15,50.5,5.5,1.0,12.35,7.0,0.0,0.0
2018,10,22,6,30,101.0,11.0,1.1,12.9,14.0,8.65,0.0
2018,10,22,6,45,132.0,15.0,1.2,13.4,26.5,11.91,2.49
2018,10,22,7,0,163.0,19.0,1.3,13.9,39.0,14.94,7.26
2018,10,22,7,15,134.5,24.5,1.35,14.4,46.0,18.61,10.83
2018,10,22,7,30,106.0,30.0,1.4,14.9,53.0,22.17,14.15
2018,10,22,7,45,53.0,38.5,1.5,15.45,50.0,30.19,21.35
2018,10,22,8,0,0.0,47.0,1.6,16.0,47.0,35.93,26.43
2018,10,22,8,15,0.0,67.5,1.6,16.75,67.5,51.77,38.37
2018,10,22,8,30,0.0,88.0,1.6,17.5,88.0,66.96,50.88
2018,10,22,8,45,11.0,128.5,1.65,18.2,133.5,98.66,76.37
2018,10,22,9,0,22.0,169.0,1.7,18.9,179.0,132.43,103.17
2018,10,22,9,15,62.5,191.0,1.75,19.7,223.5,166.03,128.71
2018,10,22,9,30,103.0,213.0,1.8,20.5,268.0,209.21,162.16
2018,10,22,9,45,247.5,214.0,1.85,21.3,356.0,288.43,222.75
2018,10,22,10,0,392.0,215.0,1.9,22.1,444.0,387.98,298.83
2018,10,22,10,15,646.0,151.0,1.9,22.7,546.5,505.75,388.16
2018,10,22,10,30,900.0,87.0,1.9,23.3,649.0,632.93,482.94
2018,10,22,10,45,913.0,85.0,1.9,23.9,668.5,688.38,522.93
2018,10,22,11,0,926.0,83.0,1.9,24.5,688.0,742.56,561.27
2018,10,22,11,15,929.0,84.0,1.9,25.0,698.0,790.86,593.03
2018,10,22,11,30,932.0,85.0,1.9,25.5,708.0,836.59,622.04
2018,10,22,11,45,932.5,85.0,1.9,26.0,709.5,876.39,646.75
2018,10,22,12,0,933.0,85.0,1.9,26.5,711.0,913.03,669.19
2018,10,22,12,15,931.0,84.5,1.9,26.75,704.0,943.52,688.17
2018,10,22,12,30,929.0,84.0,1.9,27.0,697.0,970.39,704.84
2018,10,22,12,45,925.0,83.5,1.95,27.25,682.5,991.64,718.59
2018,10,22,13,0,921.0,83.0,2.0,27.5,668.0,1009.01,730.05
2018,10,22,13,15,913.5,81.5,2.05,27.45,645.0,1017.78,737.09
2018,10,22,13,30,906.0,80.0,2.1,27.4,622.0,1022.49,741.82
2018,10,22,13,45,895.0,78.5,2.2,27.3,592.0,1019.65,742.69
2018,10,22,14,0,884.0,77.0,2.3,27.2,562.0,1012.84,741.19
2018,10,22,14,15,868.5,75.0,2.4,26.95,525.5,996.96,734.34
2018,10,22,14,30,853.0,73.0,2.5,26.7,489.0,977.43,725.11
2018,10,22,14,45,831.0,71.0,2.55,26.4,447.5,959.9,716.78
2018,10,22,15,0,809.0,69.0,2.6,26.1,406.0,926.91,697.85
2018,10,22,15,15,778.5,65.5,2.6,26.1,359.5,880.67,668.25
2018,10,22,15,30,748.0,62.0,2.6,26.1,313.0,832.17,636.29
2018,10,22,15,45,649.0,62.0,2.8,25.0,256.0,729.62,568.24
2018,10,22,16,0,550.0,62.0,3.0,23.9,199.0,623.36,493.33
2018,10,22,16,15,504.0,52.5,2.9,22.8,156.5,554.1,440.77
2018,10,22,16,30,458.0,43.0,2.8,21.7,114.0,486.19,385.24
2018,10,22,16,45,317.0,32.5,2.75,20.6,73.0,343.88,264.67
2018,10,22,17,0,176.0,22.0,2.7,19.5,32.0,193.89,41.0
2018,10,22,17,15,88.0,11.0,2.7,18.8,16.0,71.17,0.0
2018,10,22,17,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.65,17.35,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,6,15,19.5,3.0,1.55,11.45,3.5,0.0,0.0
2018,10,23,6,30,39.0,6.0,1.6,11.8,7.0,4.72,0.0
2018,10,23,6,45,115.0,15.5,1.7,12.15,27.5,11.91,1.99
2018,10,23,7,0,191.0,25.0,1.8,12.5,48.0,19.81,11.48
2018,10,23,7,15,138.0,31.5,1.75,13.1,52.0,23.62,15.31
2018,10,23,7,30,85.0,38.0,1.7,13.7,56.0,28.75,20.1
2018,10,23,7,45,49.0,56.5,1.7,14.3,67.5,42.74,32.67
2018,10,23,8,0,13.0,75.0,1.7,14.9,79.0,56.72,45.05
2018,10,23,8,15,77.0,111.0,1.65,15.7,140.5,83.4,63.37
2018,10,23,8,30,141.0,147.0,1.6,16.5,202.0,122.86,91.69
2018,10,23,8,45,273.5,153.5,1.6,17.3,274.5,165.27,119.9
2018,10,23,9,0,406.0,160.0,1.6,18.1,347.0,227.67,166.19
2018,10,23,9,15,626.0,122.0,1.6,18.95,438.0,300.82,220.41
2018,10,23,9,30,846.0,84.0,1.6,19.8,529.0,394.39,292.78
2018,10,23,9,45,864.5,84.0,1.6,20.6,562.0,456.71,344.56
2018,10,23,10,0,883.0,84.0,1.6,21.4,595.0,518.09,393.95
2018,10,23,10,15,874.5,91.0,1.65,22.05,615.0,572.22,436.63
2018,10,23,10,30,866.0,98.0,1.7,22.7,635.0,627.79,478.55
2018,10,23,10,45,830.5,112.0,1.7,23.35,638.5,666.93,506.81
2018,10,23,11,0,795.0,126.0,1.7,24.0,642.0,700.34,529.99
2018,10,23,11,15,780.5,133.0,1.8,24.35,645.5,737.12,556.41
2018,10,23,11,30,766.0,140.0,1.9,24.7,649.0,775.24,583.0
2018,10,23,11,45,717.5,157.5,2.0,25.0,635.0,788.62,591.83
2018,10,23,12,0,669.0,175.0,2.1,25.3,621.0,795.57,596.36
2018,10,23,12,15,685.0,167.5,2.3,25.35,620.0,829.43,621.16
2018,10,23,12,30,701.0,160.0,2.5,25.4,619.0,861.11,644.06
2018,10,23,12,45,736.0,144.5,2.65,25.4,617.0,899.56,671.37
2018,10,23,13,0,771.0,129.0,2.8,25.4,615.0,935.34,696.88
2018,10,23,13,15,688.0,149.5,2.9,25.2,572.0,893.6,670.56
2018,10,23,13,30,605.0,170.0,3.0,25.0,529.0,844.45,639.42
2018,10,23,13,45,499.5,189.5,3.1,24.8,476.0,758.75,581.11
2018,10,23,14,0,394.0,209.0,3.2,24.6,423.0,654.94,507.54
2018,10,23,14,15,382.5,196.0,3.2,24.3,392.5,631.95,493.26
2018,10,23,14,30,371.0,183.0,3.2,24.0,362.0,607.1,476.95
2018,10,23,14,45,247.0,170.5,3.15,23.7,285.5,468.06,371.76
2018,10,23,15,0,123.0,158.0,3.1,23.4,209.0,307.44,246.11
2018,10,23,15,15,323.5,122.5,3.1,23.4,235.0,506.24,406.95
2018,10,23,15,30,524.0,87.0,3.1,23.4,261.0,657.31,522.22
2018,10,23,15,45,507.0,78.0,2.85,22.65,225.0,618.02,492.61
2018,10,23,16,0,490.0,69.0,2.6,21.9,189.0,577.26,461.58
2018,10,23,16,15,355.0,60.0,2.25,20.95,136.5,427.85,345.08
2018,10,23,16,30,220.0,51.0,1.9,20.0,84.0,295.09,236.4
2018,10,23,16,45,133.0,35.5,1.55,19.05,53.0,181.15,137.76
2018,10,23,17,0,46.0,20.0,1.2,18.1,22.0,67.14,0.0
2018,10,23,17,15,23.0,10.0,1.2,17.45,11.0,24.2,0.0
2018,10,23,17,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,24,6,15,67.0,6.5,0.7,12.2,8.0,0.0,0.0
2018,10,24,6,30,134.0,13.0,0.6,12.7,16.0,10.23,0.0
2018,10,24,6,45,220.0,24.5,0.55,13.25,44.0,20.17,6.11
2018,10,24,7,0,306.0,36.0,0.5,13.8,72.0,29.42,19.61
2018,10,24,7,15,359.5,48.5,0.55,14.6,110.0,39.19,28.9
2018,10,24,7,30,413.0,61.0,0.6,15.4,148.0,48.74,37.63
2018,10,24,7,45,459.0,72.0,0.65,16.25,191.5,56.81,44.82
2018,10,24,8,0,505.0,83.0,0.7,17.1,235.0,64.71,51.65
2018,10,24,8,15,605.5,80.5,0.6,18.05,292.0,88.41,54.1
2018,10,24,8,30,706.0,78.0,0.5,19.0,349.0,141.87,82.46
2018,10,24,8,45,779.5,72.5,0.4,19.9,403.0,203.58,127.1
2018,10,24,9,0,853.0,67.0,0.3,20.8,457.0,272.24,181.43
2018,10,24,9,15,873.5,68.0,0.4,21.9,496.0,335.41,234.86
2018,10,24,9,30,894.0,69.0,0.5,23.0,535.0,399.93,288.57
2018,10,24,9,45,902.0,71.5,0.55,24.15,566.0,461.57,338.29
2018,10,24,10,0,910.0,74.0,0.6,25.3,597.0,522.61,385.47
2018,10,24,10,15,917.5,75.5,0.8,25.8,622.0,581.55,431.58
2018,10,24,10,30,925.0,77.0,1.0,26.3,647.0,639.29,475.46
2018,10,24,10,45,929.0,78.0,1.15,26.8,663.5,692.78,514.75
2018,10,24,11,0,933.0,79.0,1.3,27.3,680.0,744.21,551.61
2018,10,24,11,15,935.0,79.5,1.5,27.4,689.0,791.32,584.48
2018,10,24,11,30,937.0,80.0,1.7,27.5,698.0,835.75,615.07
2018,10,24,11,45,936.5,80.0,1.85,27.65,699.0,874.66,641.32
2018,10,24,12,0,936.0,80.0,2.0,27.8,700.0,910.32,665.47
2018,10,24,12,15,933.5,79.5,2.2,27.75,692.5,940.21,686.94
2018,10,24,12,30,931.0,79.0,2.4,27.7,685.0,966.45,706.18
2018,10,24,12,45,926.0,78.0,2.55,27.65,669.5,985.96,720.73
2018,10,24,13,0,921.0,77.0,2.7,27.6,654.0,1001.53,732.93
2018,10,24,13,15,912.0,76.0,2.85,27.4,630.5,1009.18,740.62
2018,10,24,13,30,903.0,75.0,3.0,27.2,607.0,1012.78,745.89
2018,10,24,13,45,891.0,73.5,3.2,27.05,576.5,1008.7,746.55
2018,10,24,14,0,879.0,72.0,3.4,26.9,546.0,1000.68,744.7
2018,10,24,14,15,862.5,70.5,3.4,26.7,510.0,984.29,736.0
2018,10,24,14,30,846.0,69.0,3.4,26.5,474.0,964.33,724.98
2018,10,24,14,45,823.0,66.5,3.45,26.25,432.0,945.0,714.82
2018,10,24,15,0,800.0,64.0,3.5,26.0,390.0,910.44,693.98
2018,10,24,15,15,769.0,61.0,3.5,26.0,344.5,864.6,663.83
2018,10,24,15,30,738.0,58.0,3.5,26.0,299.0,816.62,631.31
2018,10,24,15,45,592.5,63.0,3.15,25.2,237.0,678.24,532.19
2018,10,24,16,0,447.0,68.0,2.8,24.4,175.0,537.05,427.07
2018,10,24,16,15,364.0,58.0,2.4,23.3,132.0,433.0,346.17
2018,10,24,16,30,281.0,48.0,2.0,22.2,89.0,341.78,271.3
2018,10,24,16,45,213.0,33.5,1.6,21.15,57.5,261.75,195.87
2018,10,24,17,0,145.0,19.0,1.2,20.1,26.0,162.14,0.0
2018,10,24,17,15,72.5,9.5,1.2,19.55,13.0,58.95,0.0
2018,10,24,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,25,6,15,63.5,6.5,0.8,13.4,7.5,0.0,0.0
2018,10,25,6,30,127.0,13.0,0.9,13.7,15.0,10.23,0.0
2018,10,25,6,45,287.0,22.5,1.0,14.05,49.0,18.68,3.84
2018,10,25,7,0,447.0,32.0,1.1,14.4,83.0,26.82,17.19
2018,10,25,7,15,536.0,38.5,1.05,14.95,129.0,35.16,25.25
2018,10,25,7,30,625.0,45.0,1.0,15.5,175.0,41.28,31.0
2018,10,25,7,45,679.0,49.5,0.9,16.05,223.5,45.52,34.88
2018,10,25,8,0,733.0,54.0,0.8,16.6,272.0,49.81,38.66
2018,10,25,8,15,768.5,57.0,0.9,17.5,318.5,83.73,45.97
2018,10,25,8,30,804.0,60.0,1.0,18.4,365.0,143.43,79.95
2018,10,25,8,45,828.0,62.5,1.05,19.3,408.0,207.92,129.55
2018,10,25,9,0,852.0,65.0,1.1,20.2,451.0,271.16,182.83
2018,10,25,9,15,866.0,67.5,1.25,21.25,488.0,333.47,236.89
2018,10,25,9,30,880.0,70.0,1.4,22.3,525.0,396.42,290.69
2018,10,25,9,45,888.0,73.0,1.5,23.3,556.0,457.63,341.59
2018,10,25,10,0,896.0,76.0,1.6,24.3,587.0,518.29,390.14
2018,10,25,10,15,905.0,76.5,1.7,25.0,611.5,576.26,435.4
2018,10,25,10,30,914.0,77.0,1.8,25.7,636.0,633.17,478.33
2018,10,25,10,45,919.5,77.5,1.9,26.4,653.0,686.49,517.33
2018,10,25,11,0,925.0,78.0,2.0,27.1,670.0,737.9,553.84
2018,10,25,11,15,928.0,78.0,2.05,27.5,679.0,784.76,584.88
2018,10,25,11,30,931.0,78.0,2.1,27.9,688.0,829.02,613.5
2018,10,25,11,45,932.0,77.5,2.1,28.25,689.0,868.27,638.23
2018,10,25,12,0,933.0,77.0,2.1,28.6,690.0,904.37,660.73
2018,10,25,12,15,930.0,77.0,2.2,28.75,683.0,934.16,680.56
2018,10,25,12,30,927.0,77.0,2.3,28.9,676.0,960.3,698.15
2018,10,25,12,45,921.0,77.0,2.4,29.1,661.0,979.86,711.48
2018,10,25,13,0,915.0,77.0,2.5,29.3,646.0,995.51,722.49
2018,10,25,13,15,907.5,76.0,2.6,29.3,623.5,1004.5,730.0
2018,10,25,13,30,900.0,75.0,2.7,29.3,601.0,1009.51,735.17
2018,10,25,13,45,889.0,74.0,2.8,29.3,571.5,1007.04,735.7
2018,10,25,14,0,878.0,73.0,2.9,29.3,542.0,1000.69,733.89
2018,10,25,14,15,862.5,71.0,2.95,29.1,506.0,984.66,726.01
2018,10,25,14,30,847.0,69.0,3.0,28.9,470.0,965.04,715.83
2018,10,25,14,45,825.0,67.0,3.05,28.7,429.0,947.39,706.9
2018,10,25,15,0,803.0,65.0,3.1,28.5,388.0,914.5,687.45
2018,10,25,15,15,771.5,61.5,3.1,28.5,342.5,867.42,656.96
2018,10,25,15,30,740.0,58.0,3.1,28.5,297.0,818.21,624.1
2018,10,25,15,45,676.5,55.0,2.8,27.5,246.5,738.09,568.66
2018,10,25,16,0,613.0,52.0,2.5,26.5,196.0,666.12,516.67
2018,10,25,16,15,477.5,48.5,2.15,25.2,144.5,525.63,411.46
2018,10,25,16,30,342.0,45.0,1.8,23.9,93.0,390.51,305.34
2018,10,25,16,45,212.5,31.0,1.45,22.55,57.0,257.62,188.48
2018,10,25,17,0,83.0,17.0,1.1,21.2,21.0,110.34,0.0
2018,10,25,17,15,41.5,8.5,1.1,20.6,10.5,36.15,0.0
2018,10,25,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.65,16.8,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,6,15,54.5,5.0,0.95,16.1,6.0,0.0,0.0
2018,10,26,6,30,109.0,10.0,0.9,16.5,12.0,7.87,0.0
2018,10,26,6,45,272.0,21.0,0.85,16.9,46.0,17.4,1.48
2018,10,26,7,0,435.0,32.0,0.8,17.3,80.0,26.79,16.82
2018,10,26,7,15,524.5,38.5,0.95,18.25,125.0,32.32,22.38
2018,10,26,7,30,614.0,45.0,1.1,19.2,170.0,41.2,30.39
2018,10,26,7,45,660.0,50.5,1.2,20.15,216.5,46.14,34.78
2018,10,26,8,0,706.0,56.0,1.3,21.1,263.0,51.07,38.99
2018,10,26,8,15,748.5,58.5,1.3,22.1,310.5,84.85,46.11
2018,10,26,8,30,791.0,61.0,1.3,23.1,358.0,143.67,79.17
2018,10,26,8,45,815.5,63.0,1.3,24.05,400.5,203.95,124.77
2018,10,26,9,0,840.0,65.0,1.3,25.0,443.0,269.0,178.61
2018,10,26,9,15,853.5,68.0,1.35,25.85,479.5,330.79,231.36
2018,10,26,9,30,867.0,71.0,1.4,26.7,516.0,393.19,283.78
2018,10,26,9,45,851.0,80.5,1.45,27.55,539.5,449.87,330.66
2018,10,26,10,0,835.0,90.0,1.5,28.4,563.0,503.96,373.58
2018,10,26,10,15,782.0,112.0,1.55,28.9,570.0,546.29,406.66
2018,10,26,10,30,729.0,134.0,1.6,29.4,577.0,582.93,434.06
2018,10,26,10,45,766.0,126.0,1.65,29.85,602.5,641.84,476.72
2018,10,26,11,0,803.0,118.0,1.7,30.3,628.0,699.45,517.37
2018,10,26,11,15,838.5,107.0,1.8,30.55,646.5,755.65,556.87
2018,10,26,11,30,874.0,96.0,1.9,30.8,665.0,803.34,588.2
2018,10,26,11,45,879.5,94.0,1.95,31.05,667.5,842.82,613.54
2018,10,26,12,0,885.0,92.0,2.0,31.3,670.0,879.6,637.04
2018,10,26,12,15,881.0,92.0,2.05,31.3,662.5,907.19,655.23
2018,10,26,12,30,877.0,92.0,2.1,31.3,655.0,931.26,671.31
2018,10,26,12,45,860.5,94.5,2.15,31.35,636.5,942.74,679.31
2018,10,26,13,0,844.0,97.0,2.2,31.4,618.0,962.42,692.85
2018,10,26,13,15,842.5,94.0,2.25,31.25,598.0,974.42,702.13
2018,10,26,13,30,841.0,91.0,2.3,31.1,578.0,982.68,709.28
2018,10,26,13,45,830.5,88.0,2.3,30.95,549.0,978.08,707.88
2018,10,26,14,0,820.0,85.0,2.3,30.8,520.0,969.64,704.29
2018,10,26,14,15,804.5,80.5,2.35,30.55,483.0,950.44,694.62
2018,10,26,14,30,789.0,76.0,2.4,30.3,446.0,927.65,682.63
2018,10,26,14,45,775.5,72.5,2.4,30.05,409.5,904.88,670.07
2018,10,26,15,0,762.0,69.0,2.4,29.8,373.0,878.95,655.17
2018,10,26,15,15,729.0,64.5,2.4,29.8,327.5,829.72,623.38
2018,10,26,15,30,696.0,60.0,2.4,29.8,282.0,778.55,589.4
2018,10,26,15,45,588.0,61.0,2.1,28.75,227.5,671.01,514.61
2018,10,26,16,0,480.0,62.0,1.8,27.7,173.0,559.5,433.93
2018,10,26,16,15,339.5,55.0,1.6,26.5,124.0,407.88,319.87
2018,10,26,16,30,199.0,48.0,1.4,25.3,75.0,275.13,213.73
2018,10,26,16,45,123.0,32.0,1.2,24.15,46.5,170.6,120.68
2018,10,26,17,0,47.0,16.0,1.0,23.0,18.0,47.85,0.0
2018,10,26,17,15,23.5,8.0,1.0,22.45,9.0,6.29,0.0
2018,10,26,17,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,20.65,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,27,6,15,43.5,5.0,0.55,17.55,5.5,0.0,0.0
2018,10,27,6,30,87.0,10.0,0.5,17.9,11.0,7.87,0.0
2018,10,27,6,45,239.0,21.5,0.5,18.2,43.0,17.79,0.0
2018,10,27,7,0,391.0,33.0,0.5,18.5,75.0,27.46,17.15
2018,10,27,7,15,485.0,40.5,0.55,19.3,119.5,33.68,23.43
2018,10,27,7,30,579.0,48.0,0.6,20.1,164.0,40.06,29.28
2018,10,27,7,45,588.5,58.0,0.7,20.85,202.5,47.57,35.92
2018,10,27,8,0,598.0,68.0,0.8,21.6,241.0,54.78,42.12
2018,10,27,8,15,628.5,75.5,0.75,22.55,284.5,88.54,51.68
2018,10,27,8,30,659.0,83.0,0.7,23.5,328.0,142.98,83.69
2018,10,27,8,45,697.0,85.5,0.7,24.4,371.5,198.67,124.99
2018,10,27,9,0,735.0,88.0,0.7,25.3,415.0,258.74,173.44
2018,10,27,9,15,790.5,82.0,0.8,26.1,461.0,323.13,225.98
2018,10,27,9,30,846.0,76.0,0.9,26.9,507.0,390.2,280.36
2018,10,27,9,45,862.0,76.5,1.0,27.7,539.0,450.85,329.5
2018,10,27,10,0,878.0,77.0,1.1,28.5,571.0,511.48,376.99
2018,10,27,10,15,882.0,80.0,1.25,28.95,594.0,568.02,420.79
2018,10,27,10,30,886.0,83.0,1.4,29.4,617.0,623.1,462.19
2018,10,27,10,45,902.0,80.5,1.5,29.85,637.5,678.77,502.6
2018,10,27,11,0,918.0,78.0,1.6,30.3,658.0,733.48,541.26
2018,10,27,11,15,921.0,78.5,1.65,30.5,667.0,780.41,572.13
2018,10,27,11,30,924.0,79.0,1.7,30.7,676.0,824.79,600.76
2018,10,27,11,45,907.0,85.5,1.75,30.95,672.5,856.46,620.79
2018,10,27,12,0,890.0,92.0,1.8,31.2,669.0,883.92,638.18
2018,10,27,12,15,903.0,86.0,1.9,31.2,666.5,920.1,662.44
2018,10,27,12,30,916.0,80.0,2.0,31.2,664.0,953.36,684.77
2018,10,27,12,45,909.0,80.5,2.05,31.25,648.5,972.27,697.39
2018,10,27,13,0,902.0,81.0,2.1,31.3,633.0,987.29,707.84
2018,10,27,13,15,894.0,79.5,2.15,31.2,610.5,994.97,714.28
2018,10,27,13,30,886.0,78.0,2.2,31.1,588.0,998.69,718.46
2018,10,27,13,45,874.0,77.0,2.25,31.0,558.5,995.12,718.21
2018,10,27,14,0,862.0,76.0,2.3,30.9,529.0,987.73,715.72
2018,10,27,14,15,846.0,74.0,2.3,30.65,493.5,983.55,715.36
2018,10,27,14,30,830.0,72.0,2.3,30.4,458.0,963.38,704.69
2018,10,27,14,45,807.0,69.5,2.3,30.1,417.0,932.07,686.88
2018,10,27,15,0,784.0,67.0,2.3,29.8,376.0,897.7,666.78
2018,10,27,15,15,742.5,64.0,2.3,29.8,328.5,841.86,630.8
2018,10,27,15,30,701.0,61.0,2.3,29.8,281.0,784.26,592.58
2018,10,27,15,45,638.5,57.0,2.15,28.7,232.5,711.97,543.84
2018,10,27,16,0,576.0,53.0,2.0,27.6,184.0,634.09,488.52
2018,10,27,16,15,493.0,46.0,1.8,26.4,139.0,535.66,414.75
2018,10,27,16,30,410.0,39.0,1.6,25.2,94.0,440.9,338.99
2018,10,27,16,45,275.0,28.0,1.35,23.95,58.0,304.96,211.8
2018,10,27,17,0,140.0,17.0,1.1,22.7,22.0,118.36,0.0
2018,10,27,17,15,70.0,8.5,1.1,22.05,11.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,0.95,18.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,28,6,15,17.5,4.0,1.45,14.5,4.0,0.0,0.0
2018,10,28,6,30,35.0,8.0,1.7,14.8,8.0,6.29,0.0
2018,10,28,6,45,81.0,22.5,1.9,15.1,29.0,16.85,0.0
2018,10,28,7,0,127.0,37.0,2.1,15.4,50.0,27.55,17.26
2018,10,28,7,15,172.5,53.5,2.3,15.9,81.5,39.47,28.71
2018,10,28,7,30,218.0,70.0,2.5,16.4,113.0,51.22,39.47
2018,10,28,7,45,248.5,86.5,2.65,16.9,148.0,62.64,49.72
2018,10,28,8,0,279.0,103.0,2.8,17.4,183.0,73.8,59.54
2018,10,28,8,15,310.0,118.0,2.9,17.95,220.5,99.94,70.31
2018,10,28,8,30,341.0,133.0,3.0,18.5,258.0,138.75,95.72
2018,10,28,8,45,388.5,142.0,3.05,19.05,300.5,182.64,128.88
2018,10,28,9,0,436.0,151.0,3.1,19.6,343.0,231.64,168.55
2018,10,28,9,15,468.0,157.5,3.15,20.15,380.0,279.69,209.01
2018,10,28,9,30,500.0,164.0,3.2,20.7,417.0,331.27,252.26
2018,10,28,9,45,650.0,133.5,3.25,21.3,483.0,411.05,315.63
2018,10,28,10,0,800.0,103.0,3.3,21.9,549.0,499.99,385.96
2018,10,28,10,15,860.0,88.5,3.35,22.45,587.0,567.46,439.55
2018,10,28,10,30,920.0,74.0,3.4,23.0,625.0,634.82,491.96
2018,10,28,10,45,922.0,76.0,3.45,23.55,641.0,687.43,531.77
2018,10,28,11,0,924.0,78.0,3.5,24.1,657.0,737.83,568.87
2018,10,28,11,15,899.0,87.5,3.6,24.5,657.5,773.6,593.47
2018,10,28,11,30,874.0,97.0,3.7,24.9,658.0,804.57,614.33
2018,10,28,11,45,876.5,96.0,3.75,25.3,659.5,842.53,639.8
2018,10,28,12,0,879.0,95.0,3.8,25.7,661.0,877.63,663.1
2018,10,28,12,15,833.0,109.0,3.85,25.9,641.0,893.73,673.85
2018,10,28,12,30,787.0,123.0,3.9,26.1,621.0,893.66,673.77
2018,10,28,12,45,725.5,139.5,3.95,26.35,590.5,883.92,667.17
2018,10,28,13,0,664.0,156.0,4.0,26.6,560.0,861.57,652.05
2018,10,28,13,15,725.5,129.5,4.0,26.55,556.0,907.28,684.69
2018,10,28,13,30,787.0,103.0,4.0,26.5,552.0,942.55,709.67
2018,10,28,13,45,766.5,101.5,4.05,26.5,520.5,929.29,701.83
2018,10,28,14,0,746.0,100.0,4.1,26.5,489.0,912.27,691.84
2018,10,28,14,15,777.0,85.5,4.05,26.3,466.0,928.25,704.76
2018,10,28,14,30,808.0,71.0,4.0,26.1,443.0,939.38,714.23
2018,10,28,14,45,802.0,67.0,4.0,25.85,408.0,923.22,705.34
2018,10,28,15,0,796.0,63.0,4.0,25.6,373.0,903.68,694.12
2018,10,28,15,15,763.0,60.0,4.0,25.6,328.0,856.02,661.99
2018,10,28,15,30,730.0,57.0,4.0,25.6,283.0,806.3,627.5
2018,10,28,15,45,660.5,54.5,3.8,24.75,233.5,721.56,567.13
2018,10,28,16,0,591.0,52.0,3.6,23.9,184.0,646.07,510.87
2018,10,28,16,15,424.5,47.5,3.2,23.0,130.0,478.09,380.75
2018,10,28,16,30,258.0,43.0,2.8,22.1,76.0,317.27,250.42
2018,10,28,16,45,215.5,30.0,2.35,21.2,49.5,258.3,176.56
2018,10,28,17,0,173.0,17.0,1.9,20.3,23.0,143.05,0.0
2018,10,28,17,15,86.5,8.5,1.9,19.8,11.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
