Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,17,45,0.0,0.0,1.9,18.85,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.05,18.15,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,29,6,15,17.0,3.5,2.45,12.2,3.5,0.0,0.0
2018,10,29,6,30,34.0,7.0,2.6,12.5,7.0,5.51,0.0
2018,10,29,6,45,68.5,21.5,2.75,12.8,26.5,16.09,0.0
2018,10,29,7,0,103.0,36.0,2.9,13.1,46.0,26.73,16.54
2018,10,29,7,15,143.5,53.0,3.15,13.8,76.0,38.9,28.4
2018,10,29,7,30,184.0,70.0,3.4,14.5,106.0,50.88,39.44
2018,10,29,7,45,192.0,88.0,3.65,15.2,134.0,62.94,50.31
2018,10,29,8,0,200.0,106.0,3.9,15.9,162.0,74.63,60.63
2018,10,29,8,15,188.5,121.5,4.15,16.65,181.5,95.87,70.43
2018,10,29,8,30,177.0,137.0,4.4,17.4,201.0,122.01,89.35
2018,10,29,8,45,172.0,159.0,4.65,18.15,227.5,151.78,113.61
2018,10,29,9,0,167.0,181.0,4.9,18.9,254.0,181.6,138.71
2018,10,29,9,15,240.5,192.5,4.95,19.4,307.5,231.95,178.42
2018,10,29,9,30,314.0,204.0,5.0,19.9,361.0,288.52,223.85
2018,10,29,9,45,316.5,216.5,5.0,20.4,383.5,324.04,253.65
2018,10,29,10,0,319.0,229.0,5.0,20.9,406.0,359.71,282.94
2018,10,29,10,15,379.0,224.5,5.0,21.15,443.5,411.88,325.04
2018,10,29,10,30,439.0,220.0,5.0,21.4,481.0,481.29,379.88
2018,10,29,10,45,557.5,188.0,5.0,21.6,529.0,558.47,441.02
2018,10,29,11,0,676.0,156.0,5.0,21.8,577.0,651.54,513.17
2018,10,29,11,15,734.5,139.5,5.0,21.8,603.0,715.13,562.1
2018,10,29,11,30,793.0,123.0,5.0,21.8,629.0,776.09,607.85
2018,10,29,11,45,679.0,161.5,5.0,21.8,595.0,761.94,596.65
2018,10,29,12,0,565.0,200.0,5.0,21.8,561.0,723.07,566.79
2018,10,29,12,15,505.5,217.5,5.0,21.5,538.0,711.54,558.47
2018,10,29,12,30,446.0,235.0,5.0,21.2,515.0,694.45,545.73
2018,10,29,12,45,630.5,172.5,5.0,20.9,558.5,828.89,649.49
2018,10,29,13,0,815.0,110.0,5.0,20.6,602.0,948.73,736.05
2018,10,29,13,15,718.5,132.0,4.95,20.4,554.0,903.11,703.95
2018,10,29,13,30,622.0,154.0,4.9,20.2,506.0,843.67,662.66
2018,10,29,13,45,741.5,116.0,4.9,19.95,514.5,928.74,726.13
2018,10,29,14,0,861.0,78.0,4.9,19.7,523.0,1000.97,779.02
2018,10,29,14,15,777.0,89.5,4.9,19.65,470.0,932.84,731.87
2018,10,29,14,30,693.0,101.0,4.9,19.6,417.0,868.95,687.9
2018,10,29,14,45,742.0,83.0,4.85,19.6,393.5,883.49,700.18
2018,10,29,15,0,791.0,65.0,4.8,19.6,370.0,901.12,714.12
2018,10,29,15,15,757.5,61.5,4.8,19.6,324.5,852.36,679.65
2018,10,29,15,30,724.0,58.0,4.8,19.6,279.0,801.55,642.95
2018,10,29,15,45,647.0,55.5,4.55,19.3,228.5,709.87,573.27
2018,10,29,16,0,570.0,53.0,4.3,19.0,178.0,628.49,508.98
2018,10,29,16,15,483.0,45.0,3.75,18.25,132.5,525.55,425.27
2018,10,29,16,30,396.0,37.0,3.2,17.5,87.0,426.83,340.14
2018,10,29,16,45,253.5,26.0,2.7,16.75,52.5,280.63,187.24
2018,10,29,17,0,111.0,15.0,2.2,16.0,18.0,94.97,0.0
2018,10,29,17,15,55.5,7.5,2.05,15.55,9.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,30,6,15,56.0,5.0,1.6,9.95,5.0,0.0,0.0
2018,10,30,6,30,112.0,10.0,1.7,10.5,10.0,7.87,0.0
2018,10,30,6,45,288.5,19.5,1.8,11.0,42.0,16.3,0.0
2018,10,30,7,0,465.0,29.0,1.9,11.5,74.0,26.67,16.4
2018,10,30,7,15,561.5,35.0,2.2,12.25,120.0,32.31,22.78
2018,10,30,7,30,658.0,41.0,2.5,13.0,166.0,38.17,28.39
2018,10,30,7,45,714.0,45.5,2.75,13.75,215.0,42.56,32.48
2018,10,30,8,0,770.0,50.0,3.0,14.5,264.0,47.02,36.45
2018,10,30,8,15,806.0,52.5,3.15,15.2,311.0,86.55,46.0
2018,10,30,8,30,842.0,55.0,3.3,15.9,358.0,151.44,85.8
2018,10,30,8,45,866.5,57.5,3.45,16.55,402.0,214.47,135.99
2018,10,30,9,0,891.0,60.0,3.6,17.2,446.0,279.9,193.17
2018,10,30,9,15,906.5,61.5,3.7,17.85,483.5,343.79,250.76
2018,10,30,9,30,922.0,63.0,3.8,18.5,521.0,408.39,308.32
2018,10,30,9,45,932.5,65.0,3.9,19.15,553.0,471.77,363.51
2018,10,30,10,0,943.0,67.0,4.0,19.8,585.0,534.78,416.58
2018,10,30,10,15,950.5,68.5,4.05,20.3,610.0,594.98,465.89
2018,10,30,10,30,958.0,70.0,4.1,20.8,635.0,653.92,512.59
2018,10,30,10,45,963.0,70.5,4.15,21.3,652.0,708.65,554.75
2018,10,30,11,0,968.0,71.0,4.2,21.8,669.0,761.31,594.16
2018,10,30,11,15,970.0,71.0,4.2,22.15,678.0,808.88,626.86
2018,10,30,11,30,972.0,71.0,4.2,22.5,687.0,853.65,657.23
2018,10,30,11,45,971.5,70.5,4.25,22.85,687.0,892.77,683.63
2018,10,30,12,0,971.0,70.0,4.3,23.2,687.0,928.51,707.59
2018,10,30,12,15,967.0,70.5,4.35,23.35,679.5,958.79,728.3
2018,10,30,12,30,963.0,71.0,4.4,23.5,672.0,985.28,746.5
2018,10,30,12,45,956.0,72.0,4.45,23.7,657.0,1005.66,760.5
2018,10,30,13,0,949.0,73.0,4.5,23.9,642.0,1022.03,771.87
2018,10,30,13,15,942.5,72.0,4.5,23.9,619.5,1032.32,779.78
2018,10,30,13,30,936.0,71.0,4.5,23.9,597.0,1038.54,785.08
2018,10,30,13,45,925.5,69.5,4.55,23.9,567.0,1036.04,785.06
2018,10,30,14,0,915.0,68.0,4.6,23.9,537.0,1029.52,782.63
2018,10,30,14,15,900.5,66.0,4.55,23.75,501.0,1014.37,773.95
2018,10,30,14,30,886.0,64.0,4.5,23.6,465.0,995.5,762.81
2018,10,30,14,45,864.5,61.5,4.45,23.45,423.0,965.43,743.96
2018,10,30,15,0,843.0,59.0,4.4,23.3,381.0,932.3,722.68
2018,10,30,15,15,793.5,57.5,4.4,23.3,331.0,881.4,687.99
2018,10,30,15,30,744.0,56.0,4.4,23.3,281.0,817.53,642.81
2018,10,30,15,45,645.5,55.0,3.75,22.4,226.0,707.49,561.4
2018,10,30,16,0,547.0,54.0,3.1,21.5,171.0,609.04,485.64
2018,10,30,16,15,402.5,47.5,2.65,20.2,122.0,458.76,367.94
2018,10,30,16,30,258.0,41.0,2.2,18.9,73.0,315.46,249.74
2018,10,30,16,45,166.5,26.5,1.8,17.65,43.5,209.49,130.21
2018,10,30,17,0,75.0,12.0,1.4,16.4,14.0,65.62,0.0
2018,10,30,17,15,37.5,6.0,1.35,15.95,7.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.3,13.05,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,31,6,15,33.0,3.0,1.0,12.6,3.0,0.0,0.0
2018,10,31,6,30,66.0,6.0,1.0,12.9,6.0,4.72,0.0
2018,10,31,6,45,206.0,17.0,0.95,13.2,33.0,14.0,0.0
2018,10,31,7,0,346.0,28.0,0.9,13.5,60.0,23.22,13.19
2018,10,31,7,15,411.0,39.0,1.05,14.5,99.5,32.14,22.37
2018,10,31,7,30,476.0,50.0,1.2,15.5,139.0,40.92,30.49
2018,10,31,7,45,477.0,62.5,1.35,16.5,172.5,50.12,38.76
2018,10,31,8,0,478.0,75.0,1.5,17.5,206.0,58.92,46.46
2018,10,31,8,15,520.5,84.5,1.6,18.35,250.5,92.34,57.73
2018,10,31,8,30,563.0,94.0,1.7,19.2,295.0,142.9,89.28
2018,10,31,8,45,632.5,91.0,1.8,20.05,342.5,193.98,127.08
2018,10,31,9,0,702.0,88.0,1.9,20.9,390.0,253.19,175.17
2018,10,31,9,15,775.0,80.5,1.95,21.6,440.5,319.31,230.2
2018,10,31,9,30,848.0,73.0,2.0,22.3,491.0,390.43,289.2
2018,10,31,9,45,879.5,70.0,2.1,22.95,527.5,453.95,342.29
2018,10,31,10,0,911.0,67.0,2.2,23.6,564.0,519.33,395.28
2018,10,31,10,15,920.0,68.0,2.3,24.0,588.5,577.98,442.14
2018,10,31,10,30,929.0,69.0,2.4,24.4,613.0,635.58,486.74
2018,10,31,10,45,935.0,69.5,2.45,24.8,630.5,689.38,527.06
2018,10,31,11,0,941.0,70.0,2.5,25.2,648.0,741.28,564.9
2018,10,31,11,15,934.5,73.5,2.65,25.5,654.5,785.03,594.84
2018,10,31,11,30,928.0,77.0,2.8,25.8,661.0,825.46,622.37
2018,10,31,11,45,923.5,78.5,2.95,26.1,660.5,861.88,647.07
2018,10,31,12,0,919.0,80.0,3.1,26.4,660.0,894.88,669.44
2018,10,31,12,15,931.5,75.0,3.2,26.5,657.5,931.98,694.81
2018,10,31,12,30,944.0,70.0,3.3,26.6,655.0,966.09,718.15
2018,10,31,12,45,939.0,70.0,3.35,26.75,640.5,986.61,732.02
2018,10,31,13,0,934.0,70.0,3.4,26.9,626.0,1003.23,743.56
2018,10,31,13,15,895.0,77.0,3.35,26.9,593.5,991.31,736.04
2018,10,31,13,30,856.0,84.0,3.3,26.9,561.0,987.04,734.01
2018,10,31,13,45,792.5,93.5,3.3,26.9,517.5,944.76,706.95
2018,10,31,14,0,729.0,103.0,3.3,26.9,474.0,905.0,681.67
2018,10,31,14,15,714.0,96.5,3.25,26.7,438.5,884.05,669.3
2018,10,31,14,30,699.0,90.0,3.2,26.5,403.0,859.83,654.46
2018,10,31,14,45,678.5,84.5,3.2,26.3,365.0,828.48,634.78
2018,10,31,15,0,658.0,79.0,3.2,26.1,327.0,794.53,612.92
2018,10,31,15,15,598.0,77.5,3.2,26.1,281.5,725.43,564.72
2018,10,31,15,30,538.0,76.0,3.2,26.1,236.0,655.5,514.57
2018,10,31,15,45,386.5,75.0,2.65,24.95,180.0,493.96,393.78
2018,10,31,16,0,235.0,74.0,2.1,23.8,124.0,329.65,265.03
2018,10,31,16,15,192.0,58.0,1.9,22.6,92.0,267.78,214.41
2018,10,31,16,30,149.0,42.0,1.7,21.4,60.0,208.28,162.34
2018,10,31,16,45,100.0,26.5,1.5,20.15,36.0,139.3,77.69
2018,10,31,17,0,51.0,11.0,1.3,18.9,12.0,46.84,0.0
2018,10,31,17,15,25.5,5.5,1.3,18.55,6.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,17.4,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.35,17.15,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,17.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,17.35,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,1,6,15,2.5,1.0,1.25,14.55,1.0,0.0,0.0
2018,11,1,6,30,5.0,2.0,1.2,14.9,2.0,1.57,0.0
2018,11,1,6,45,2.5,10.0,1.15,15.25,10.0,7.87,0.0
2018,11,1,7,0,0.0,18.0,1.1,15.6,18.0,13.71,5.2
2018,11,1,7,15,24.5,30.5,1.35,16.65,35.0,23.73,14.85
2018,11,1,7,30,49.0,43.0,1.6,17.7,52.0,32.81,23.1
2018,11,1,7,45,44.0,53.5,1.9,18.8,63.5,40.37,29.84
2018,11,1,8,0,39.0,64.0,2.2,19.9,75.0,48.65,37.05
2018,11,1,8,15,196.5,94.0,2.35,20.6,162.0,79.11,55.04
2018,11,1,8,30,354.0,124.0,2.5,21.3,249.0,136.78,92.48
2018,11,1,8,45,348.0,142.0,2.65,22.0,277.5,174.72,122.86
2018,11,1,9,0,342.0,160.0,2.8,22.7,306.0,213.38,155.58
2018,11,1,9,15,293.0,178.0,2.85,23.35,310.5,238.22,178.72
2018,11,1,9,30,244.0,196.0,2.9,24.0,315.0,257.3,196.29
2018,11,1,9,45,251.0,210.5,2.95,24.6,340.0,292.05,224.35
2018,11,1,10,0,258.0,225.0,3.0,25.2,365.0,327.71,252.52
2018,11,1,10,15,387.0,210.0,3.05,25.75,430.0,404.55,311.98
2018,11,1,10,30,516.0,195.0,3.1,26.3,495.0,506.39,389.19
2018,11,1,10,45,554.5,187.5,3.2,26.85,518.0,556.85,427.04
2018,11,1,11,0,593.0,180.0,3.3,27.4,541.0,615.93,470.57
2018,11,1,11,15,728.0,137.5,3.3,27.85,587.5,708.48,538.65
2018,11,1,11,30,863.0,95.0,3.3,28.3,634.0,801.65,603.45
2018,11,1,11,45,868.0,94.0,3.35,28.7,637.0,832.83,623.4
2018,11,1,12,0,873.0,93.0,3.4,29.1,640.0,869.51,647.45
2018,11,1,12,15,896.5,84.5,3.35,29.3,641.0,911.37,674.76
2018,11,1,12,30,920.0,76.0,3.3,29.5,642.0,950.76,700.16
2018,11,1,12,45,913.0,76.5,3.3,29.7,627.0,969.5,712.2
2018,11,1,13,0,906.0,77.0,3.3,29.9,612.0,984.39,721.99
2018,11,1,13,15,862.5,85.5,3.25,29.9,579.5,969.42,712.53
2018,11,1,13,30,819.0,94.0,3.2,29.9,547.0,962.2,708.58
2018,11,1,13,45,746.5,105.5,3.1,29.9,502.0,919.48,680.73
2018,11,1,14,0,674.0,117.0,3.0,29.9,457.0,866.71,646.2
2018,11,1,14,15,668.0,108.0,2.9,29.75,425.0,852.09,637.79
2018,11,1,14,30,662.0,99.0,2.8,29.6,393.0,834.19,626.85
2018,11,1,14,45,642.5,93.0,2.65,29.4,356.5,803.61,606.91
2018,11,1,15,0,623.0,87.0,2.5,29.2,320.0,770.49,584.98
2018,11,1,15,15,578.5,81.5,2.5,29.2,276.5,711.5,544.73
2018,11,1,15,30,534.0,76.0,2.5,29.2,233.0,651.45,502.55
2018,11,1,15,45,550.0,62.0,1.8,27.75,199.0,636.31,490.4
2018,11,1,16,0,566.0,48.0,1.1,26.3,165.0,617.52,472.15
2018,11,1,16,15,481.5,41.0,1.1,25.45,122.5,518.76,397.71
2018,11,1,16,30,397.0,34.0,1.1,24.6,80.0,424.1,319.59
2018,11,1,16,45,255.5,23.5,1.1,23.8,47.5,272.29,136.0
2018,11,1,17,0,114.0,13.0,1.1,23.0,15.0,95.55,0.0
2018,11,1,17,15,57.0,6.5,1.05,22.7,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,20.9,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,20.6,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.45,19.35,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,18.75,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,18.65,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,2,6,15,30.5,3.5,0.9,16.1,3.0,0.0,0.0
2018,11,2,6,30,61.0,7.0,0.9,16.3,6.0,0.0,0.0
2018,11,2,6,45,226.0,17.0,0.85,16.45,33.5,13.38,0.0
2018,11,2,7,0,391.0,27.0,0.8,16.6,61.0,22.62,11.8
2018,11,2,7,15,492.5,34.5,0.95,17.45,104.5,29.0,19.26
2018,11,2,7,30,594.0,42.0,1.1,18.3,148.0,38.54,27.99
2018,11,2,7,45,529.0,58.5,1.3,19.15,173.5,47.61,36.1
2018,11,2,8,0,464.0,75.0,1.5,20.0,199.0,58.94,45.98
2018,11,2,8,15,590.0,72.0,1.6,20.9,259.0,87.82,51.15
2018,11,2,8,30,716.0,69.0,1.7,21.8,319.0,146.27,84.63
2018,11,2,8,45,779.0,65.5,1.85,22.65,368.0,204.02,127.85
2018,11,2,9,0,842.0,62.0,2.0,23.5,417.0,270.78,182.56
2018,11,2,9,15,860.0,64.0,2.15,24.25,454.5,332.71,236.37
2018,11,2,9,30,878.0,66.0,2.3,25.0,492.0,395.74,290.41
2018,11,2,9,45,890.5,67.5,2.4,25.8,523.0,456.75,341.43
2018,11,2,10,0,903.0,69.0,2.5,26.6,554.0,517.65,390.61
2018,11,2,10,15,907.0,72.0,2.6,27.1,577.5,575.05,435.99
2018,11,2,10,30,911.0,75.0,2.7,27.6,601.0,630.95,478.76
2018,11,2,10,45,906.5,79.0,2.8,28.1,615.0,680.63,515.75
2018,11,2,11,0,902.0,83.0,2.9,28.6,629.0,727.57,549.77
2018,11,2,11,15,911.5,81.5,2.95,28.9,640.0,776.2,582.97
2018,11,2,11,30,921.0,80.0,3.0,29.2,651.0,822.79,613.87
2018,11,2,11,45,929.0,77.5,3.1,29.5,654.5,864.72,641.66
2018,11,2,12,0,937.0,75.0,3.2,29.8,658.0,903.96,667.55
2018,11,2,12,15,913.0,81.0,3.25,29.85,644.0,921.69,679.45
2018,11,2,12,30,889.0,87.0,3.3,29.9,630.0,934.76,688.56
2018,11,2,12,45,704.0,137.5,3.35,30.0,561.0,860.23,639.02
2018,11,2,13,0,519.0,188.0,3.4,30.1,492.0,744.98,560.14
2018,11,2,13,15,537.0,174.5,3.4,30.0,479.0,760.18,573.24
2018,11,2,13,30,555.0,161.0,3.4,29.9,466.0,772.92,583.13
2018,11,2,13,45,665.0,124.0,3.45,29.75,470.0,860.12,644.84
2018,11,2,14,0,775.0,87.0,3.5,29.6,474.0,923.77,689.4
2018,11,2,14,15,674.0,103.0,3.45,29.25,422.5,851.47,641.69
2018,11,2,14,30,573.0,119.0,3.4,28.9,371.0,768.36,586.33
2018,11,2,14,45,616.5,98.5,3.4,28.55,346.5,784.32,600.29
2018,11,2,15,0,660.0,78.0,3.4,28.2,322.0,794.59,609.47
2018,11,2,15,15,678.0,66.5,3.4,28.2,289.5,787.07,604.97
2018,11,2,15,30,696.0,55.0,3.4,28.2,257.0,769.48,592.69
2018,11,2,15,45,557.0,58.0,2.55,26.65,201.5,637.2,496.06
2018,11,2,16,0,418.0,61.0,1.7,25.1,146.0,500.69,392.79
2018,11,2,16,15,282.0,50.5,1.55,24.0,101.0,354.68,279.75
2018,11,2,16,30,146.0,40.0,1.4,22.9,56.0,204.33,156.18
2018,11,2,16,45,107.5,25.0,1.25,21.8,33.5,141.4,59.03
2018,11,2,17,0,69.0,10.0,1.1,20.7,11.0,59.5,0.0
2018,11,2,17,15,34.5,5.0,1.1,20.2,5.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,3,6,15,18.0,2.5,1.4,13.4,2.0,0.0,0.0
2018,11,3,6,30,36.0,5.0,1.4,13.8,4.0,0.0,0.0
2018,11,3,6,45,73.0,17.5,1.35,14.25,21.5,13.77,0.0
2018,11,3,7,0,110.0,30.0,1.3,14.7,39.0,22.46,11.31
2018,11,3,7,15,226.5,43.0,1.45,15.85,77.5,32.32,22.18
2018,11,3,7,30,343.0,56.0,1.6,17.0,116.0,42.3,31.38
2018,11,3,7,45,382.0,67.5,1.7,18.15,153.0,50.64,38.87
2018,11,3,8,0,421.0,79.0,1.8,19.3,190.0,58.81,45.99
2018,11,3,8,15,465.0,89.5,1.9,20.1,233.0,91.61,57.83
2018,11,3,8,30,509.0,100.0,2.0,20.9,276.0,139.24,87.98
2018,11,3,8,45,593.5,97.0,2.05,21.7,326.5,193.05,127.42
2018,11,3,9,0,678.0,94.0,2.1,22.5,377.0,253.62,175.66
2018,11,3,9,15,720.0,94.5,2.35,23.35,419.0,313.61,226.4
2018,11,3,9,30,762.0,95.0,2.6,24.2,461.0,379.17,281.25
2018,11,3,9,45,846.0,79.5,2.8,25.05,510.0,449.93,338.69
2018,11,3,10,0,930.0,64.0,3.0,25.9,559.0,525.96,399.16
2018,11,3,10,15,937.5,64.5,3.1,26.5,583.0,584.06,445.28
2018,11,3,10,30,945.0,65.0,3.2,27.1,607.0,640.88,488.97
2018,11,3,10,45,949.5,66.0,3.35,27.7,623.5,694.76,529.35
2018,11,3,11,0,954.0,67.0,3.5,28.3,640.0,746.58,567.03
2018,11,3,11,15,956.0,68.0,3.6,28.6,649.5,794.27,599.38
2018,11,3,11,30,958.0,69.0,3.7,28.9,659.0,839.25,629.61
2018,11,3,11,45,949.0,71.5,3.8,29.25,657.0,874.0,652.56
2018,11,3,12,0,940.0,74.0,3.9,29.6,655.0,904.94,672.94
2018,11,3,12,15,909.0,81.5,3.95,29.75,638.5,918.26,681.77
2018,11,3,12,30,878.0,89.0,4.0,29.9,622.0,926.5,687.45
2018,11,3,12,45,868.5,90.0,4.1,30.0,606.5,942.65,699.04
2018,11,3,13,0,859.0,91.0,4.2,30.1,591.0,966.9,716.17
2018,11,3,13,15,889.0,80.0,4.15,30.05,580.5,987.69,730.65
2018,11,3,13,30,919.0,69.0,4.1,30.0,570.0,1016.76,750.77
2018,11,3,13,45,864.0,77.0,4.1,29.95,528.0,981.94,728.77
2018,11,3,14,0,809.0,85.0,4.1,29.9,486.0,955.08,712.5
2018,11,3,14,15,776.0,82.5,3.95,29.65,445.0,920.78,690.78
2018,11,3,14,30,743.0,80.0,3.8,29.4,404.0,883.13,666.62
2018,11,3,14,45,591.5,97.5,3.7,29.15,340.0,757.81,580.84
2018,11,3,15,0,440.0,115.0,3.6,28.9,276.0,615.34,479.9
2018,11,3,15,15,325.5,112.0,3.6,28.9,222.5,496.69,391.54
2018,11,3,15,30,211.0,109.0,3.6,28.9,169.0,360.16,285.78
2018,11,3,15,45,183.5,91.0,2.6,27.25,136.5,309.81,246.9
2018,11,3,16,0,156.0,73.0,1.6,25.6,104.0,259.86,206.51
2018,11,3,16,15,123.0,55.5,1.5,24.45,76.0,206.75,162.55
2018,11,3,16,30,90.0,38.0,1.4,23.3,48.0,154.84,116.5
2018,11,3,16,45,55.5,22.5,1.35,22.15,27.5,93.98,28.2
2018,11,3,17,0,21.0,7.0,1.3,21.0,7.0,21.22,0.0
2018,11,3,17,15,10.5,3.5,1.3,20.65,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,19.35,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.85,18.95,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.75,18.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.75,18.65,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,4,6,15,15.0,2.5,0.4,15.95,2.0,0.0,0.0
2018,11,4,6,30,30.0,5.0,0.4,16.1,4.0,0.0,0.0
2018,11,4,6,45,54.5,17.0,0.35,16.3,19.5,13.38,0.0
2018,11,4,7,0,79.0,29.0,0.3,16.5,35.0,21.62,10.04
2018,11,4,7,15,290.0,39.0,0.25,17.15,85.0,29.82,19.91
2018,11,4,7,30,501.0,49.0,0.2,17.8,135.0,40.49,29.74
2018,11,4,7,45,495.0,60.0,0.2,18.5,166.5,48.58,37.06
2018,11,4,8,0,489.0,71.0,0.2,19.2,198.0,56.3,43.85
2018,11,4,8,15,469.5,89.0,0.25,19.9,229.0,91.89,57.76
2018,11,4,8,30,450.0,107.0,0.3,20.6,260.0,137.46,88.64
2018,11,4,8,45,515.0,109.5,0.35,21.25,306.0,185.07,123.5
2018,11,4,9,0,580.0,112.0,0.4,21.9,352.0,244.37,170.3
2018,11,4,9,15,567.0,126.0,0.6,22.95,378.0,292.8,211.92
2018,11,4,9,30,554.0,140.0,0.8,24.0,404.0,334.45,247.62
2018,11,4,9,45,557.5,148.0,1.0,25.05,428.5,380.7,285.43
2018,11,4,10,0,561.0,156.0,1.2,26.1,453.0,426.66,321.82
2018,11,4,10,15,540.5,171.0,1.4,26.65,467.5,465.41,352.41
2018,11,4,10,30,520.0,186.0,1.6,27.2,482.0,501.21,379.85
2018,11,4,10,45,638.0,155.5,1.75,27.8,529.0,588.62,444.54
2018,11,4,11,0,756.0,125.0,1.9,28.4,576.0,677.18,508.64
2018,11,4,11,15,722.5,136.5,2.05,28.6,573.0,703.14,527.21
2018,11,4,11,30,689.0,148.0,2.2,28.8,570.0,724.05,542.36
2018,11,4,11,45,803.5,117.0,2.35,29.0,609.5,812.54,603.94
2018,11,4,12,0,918.0,86.0,2.5,29.2,649.0,899.34,661.9
2018,11,4,12,15,935.5,81.5,2.65,29.25,650.0,941.44,690.17
2018,11,4,12,30,953.0,77.0,2.8,29.3,651.0,980.9,717.11
2018,11,4,12,45,946.0,76.5,2.95,29.35,635.0,999.18,730.36
2018,11,4,13,0,939.0,76.0,3.1,29.4,619.0,1013.45,741.33
2018,11,4,13,15,916.0,77.0,3.2,29.2,590.0,1009.89,741.21
2018,11,4,13,30,893.0,78.0,3.3,29.0,561.0,1002.0,738.53
2018,11,4,13,45,851.5,78.0,3.4,28.85,518.5,982.34,728.02
2018,11,4,14,0,810.0,78.0,3.5,28.7,476.0,946.48,706.68
2018,11,4,14,15,804.5,74.0,3.5,28.35,445.5,937.9,703.62
2018,11,4,14,30,799.0,70.0,3.5,28.0,415.0,925.79,697.96
2018,11,4,14,45,807.5,66.0,3.55,27.6,386.0,924.2,699.89
2018,11,4,15,0,816.0,62.0,3.6,27.2,357.0,918.93,699.03
2018,11,4,15,15,764.0,59.5,3.6,27.2,307.5,853.43,654.4
2018,11,4,15,30,712.0,57.0,3.6,27.2,258.0,786.41,607.48
2018,11,4,15,45,634.5,53.5,3.1,25.65,208.5,701.97,547.1
2018,11,4,16,0,557.0,50.0,2.6,24.1,159.0,611.93,479.37
2018,11,4,16,15,426.0,42.5,2.25,22.75,112.5,472.56,371.02
2018,11,4,16,30,295.0,35.0,1.9,21.4,66.0,339.75,258.6
2018,11,4,16,45,175.5,21.5,1.6,20.05,37.5,200.5,42.75
2018,11,4,17,0,56.0,8.0,1.3,18.7,9.0,48.18,0.0
2018,11,4,17,15,28.0,4.0,1.25,18.1,4.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,5,6,15,14.5,2.0,1.1,12.25,1.5,0.0,0.0
2018,11,5,6,30,29.0,4.0,1.2,12.7,3.0,0.0,0.0
2018,11,5,6,45,116.5,13.0,1.3,13.1,20.0,10.23,0.0
2018,11,5,7,0,204.0,22.0,1.4,13.5,37.0,17.87,6.83
2018,11,5,7,15,370.0,31.0,1.55,14.25,83.5,25.54,16.35
2018,11,5,7,30,536.0,40.0,1.7,15.0,130.0,33.55,23.9
2018,11,5,7,45,433.5,54.5,1.9,15.75,142.0,43.74,33.14
2018,11,5,8,0,331.0,69.0,2.1,16.5,154.0,51.11,39.72
2018,11,5,8,15,280.5,92.5,2.25,17.4,174.0,83.52,56.84
2018,11,5,8,30,230.0,116.0,2.4,18.3,194.0,115.96,81.68
2018,11,5,8,45,350.0,119.5,2.6,19.2,255.0,162.17,114.12
2018,11,5,9,0,470.0,123.0,2.8,20.1,316.0,221.91,159.84
2018,11,5,9,15,667.5,91.5,3.0,20.95,392.5,295.18,216.27
2018,11,5,9,30,865.0,60.0,3.2,21.8,469.0,385.59,288.27
2018,11,5,9,45,877.0,62.5,3.45,22.65,500.0,446.23,340.19
2018,11,5,10,0,889.0,65.0,3.7,23.5,531.0,506.78,390.5
2018,11,5,10,15,898.0,66.0,3.75,24.0,555.0,563.82,436.73
2018,11,5,10,30,907.0,67.0,3.8,24.5,579.0,619.85,480.72
2018,11,5,10,45,913.5,67.5,3.85,25.0,596.0,672.46,520.88
2018,11,5,11,0,920.0,68.0,3.9,25.5,613.0,723.3,558.64
2018,11,5,11,15,923.0,68.0,3.9,25.75,622.0,768.98,590.07
2018,11,5,11,30,926.0,68.0,3.9,26.0,631.0,812.1,619.38
2018,11,5,11,45,926.5,68.5,3.95,26.3,632.5,851.01,645.64
2018,11,5,12,0,927.0,69.0,4.0,26.6,634.0,886.84,669.67
2018,11,5,12,15,924.5,69.0,3.95,26.7,627.5,916.18,689.22
2018,11,5,12,30,922.0,69.0,3.9,26.8,621.0,941.98,706.4
2018,11,5,12,45,916.5,69.0,3.9,26.9,606.5,961.34,719.58
2018,11,5,13,0,911.0,69.0,3.9,27.0,592.0,976.89,730.37
2018,11,5,13,15,903.0,68.5,3.85,26.95,570.0,985.53,736.82
2018,11,5,13,30,895.0,68.0,3.8,26.9,548.0,990.29,740.87
2018,11,5,13,45,884.5,66.5,3.75,26.85,519.5,987.38,739.95
2018,11,5,14,0,874.0,65.0,3.7,26.8,491.0,980.66,736.67
2018,11,5,14,15,857.5,63.0,3.65,26.6,456.0,963.53,726.87
2018,11,5,14,30,841.0,61.0,3.6,26.4,421.0,942.93,714.76
2018,11,5,14,45,817.5,59.0,3.5,26.15,381.0,912.15,695.31
2018,11,5,15,0,794.0,57.0,3.4,25.9,341.0,889.73,681.34
2018,11,5,15,15,718.0,59.0,3.4,25.9,290.5,807.86,624.74
2018,11,5,15,30,642.0,61.0,3.4,25.9,240.0,732.86,571.44
2018,11,5,15,45,531.5,58.5,2.7,24.7,188.5,613.89,483.09
2018,11,5,16,0,421.0,56.0,2.0,23.5,137.0,497.31,393.13
2018,11,5,16,15,297.0,45.5,1.8,22.25,95.0,360.75,285.6
2018,11,5,16,30,173.0,35.0,1.6,21.0,53.0,239.69,180.97
2018,11,5,16,45,107.5,21.5,1.4,19.75,30.5,145.93,7.54
2018,11,5,17,0,42.0,8.0,1.2,18.5,8.0,37.71,0.0
2018,11,5,17,15,21.0,4.0,1.2,18.05,4.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,6,6,15,14.0,2.0,0.8,13.1,1.5,0.0,0.0
2018,11,6,6,30,28.0,4.0,0.8,13.3,3.0,0.0,0.0
2018,11,6,6,45,185.5,15.0,0.75,13.5,27.0,11.8,0.0
2018,11,6,7,0,343.0,26.0,0.7,13.7,51.0,21.76,8.61
2018,11,6,7,15,468.0,33.0,0.7,14.55,94.5,27.71,18.13
2018,11,6,7,30,593.0,40.0,0.7,15.4,138.0,36.85,26.74
2018,11,6,7,45,565.0,52.0,0.75,16.25,169.0,43.01,32.43
2018,11,6,8,0,537.0,64.0,0.8,17.1,200.0,51.55,40.03
2018,11,6,8,15,627.5,67.0,0.9,18.0,254.5,87.92,50.23
2018,11,6,8,30,718.0,70.0,1.0,18.9,309.0,145.62,84.8
2018,11,6,8,45,789.0,66.0,1.1,19.75,360.0,207.68,131.66
2018,11,6,9,0,860.0,62.0,1.2,20.6,411.0,276.14,187.75
2018,11,6,9,15,878.5,64.0,1.25,21.4,448.5,339.1,242.38
2018,11,6,9,30,897.0,66.0,1.3,22.2,486.0,403.17,297.02
2018,11,6,9,45,909.5,67.5,1.4,22.95,517.5,465.04,348.69
2018,11,6,10,0,922.0,69.0,1.5,23.7,549.0,526.76,398.45
2018,11,6,10,15,931.0,70.0,1.55,24.3,573.5,585.66,444.37
2018,11,6,10,30,940.0,71.0,1.6,24.9,598.0,643.48,487.85
2018,11,6,10,45,945.5,72.0,1.7,25.45,615.5,697.69,527.79
2018,11,6,11,0,951.0,73.0,1.8,26.0,633.0,749.96,565.27
2018,11,6,11,15,953.5,73.5,1.85,26.35,642.0,797.3,596.5
2018,11,6,11,30,956.0,74.0,1.9,26.7,651.0,841.97,625.5
2018,11,6,11,45,956.5,74.0,2.0,27.05,652.0,881.56,651.4
2018,11,6,12,0,957.0,74.0,2.1,27.4,653.0,917.96,675.13
2018,11,6,12,15,953.5,74.5,2.15,27.55,646.0,948.05,694.77
2018,11,6,12,30,950.0,75.0,2.2,27.7,639.0,974.47,712.13
2018,11,6,12,45,943.5,74.5,2.3,27.9,623.5,993.07,724.95
2018,11,6,13,0,937.0,74.0,2.4,28.1,608.0,1007.7,735.43
2018,11,6,13,15,928.5,73.5,2.45,28.05,585.5,1016.4,742.5
2018,11,6,13,30,920.0,73.0,2.5,28.0,563.0,1021.11,747.23
2018,11,6,13,45,907.0,71.0,2.6,28.0,532.5,1015.39,745.75
2018,11,6,14,0,894.0,69.0,2.7,28.0,502.0,1005.71,741.87
2018,11,6,14,15,876.5,67.5,2.7,27.75,466.0,988.43,732.85
2018,11,6,14,30,859.0,66.0,2.7,27.5,430.0,979.38,729.31
2018,11,6,14,45,833.5,63.5,2.7,27.3,388.5,945.56,708.87
2018,11,6,15,0,808.0,61.0,2.7,27.1,347.0,908.69,686.05
2018,11,6,15,15,771.5,58.0,2.7,27.1,302.0,857.76,652.21
2018,11,6,15,30,735.0,55.0,2.7,27.1,257.0,804.77,615.61
2018,11,6,15,45,664.5,51.0,1.95,25.25,208.5,717.4,551.97
2018,11,6,16,0,594.0,47.0,1.2,23.4,160.0,640.63,492.14
2018,11,6,16,15,427.0,41.0,1.25,22.3,110.5,471.42,365.51
2018,11,6,16,30,260.0,35.0,1.3,21.2,61.0,312.62,233.1
2018,11,6,16,45,143.5,21.0,1.3,20.05,34.0,172.32,0.0
2018,11,6,17,0,27.0,7.0,1.3,18.9,7.0,25.7,0.0
2018,11,6,17,15,13.5,3.5,1.3,18.55,3.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,15.8,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,15.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,11,7,6,15,15.0,1.5,0.35,15.85,1.0,0.0,0.0
2018,11,7,6,30,30.0,3.0,0.4,16.0,2.0,0.0,0.0
2018,11,7,6,45,62.0,14.5,0.4,16.1,17.0,11.41,0.0
2018,11,7,7,0,94.0,26.0,0.4,16.2,32.0,19.48,5.95
2018,11,7,7,15,163.5,41.0,0.45,16.75,63.0,30.6,20.3
2018,11,7,7,30,233.0,56.0,0.5,17.3,94.0,41.5,30.51
2018,11,7,7,45,341.5,63.0,0.55,17.9,138.0,47.18,35.82
2018,11,7,8,0,450.0,70.0,0.6,18.5,182.0,55.35,43.1
2018,11,7,8,15,466.5,84.0,0.7,19.25,219.5,89.06,55.46
2018,11,7,8,30,483.0,98.0,0.8,20.0,257.0,135.77,86.32
2018,11,7,8,45,661.5,79.5,0.9,20.7,328.0,192.71,124.44
2018,11,7,9,0,840.0,61.0,1.0,21.4,399.0,270.34,183.19
2018,11,7,9,15,865.5,61.5,1.25,22.2,437.5,332.77,237.25
2018,11,7,9,30,891.0,62.0,1.5,23.0,476.0,397.09,292.36
2018,11,7,9,45,903.0,64.5,1.75,23.8,507.5,459.19,344.67
2018,11,7,10,0,915.0,67.0,2.0,24.6,539.0,521.14,395.22
2018,11,7,10,15,924.0,68.0,2.15,25.05,563.5,579.54,441.77
2018,11,7,10,30,933.0,69.0,2.3,25.5,588.0,636.87,486.1
2018,11,7,10,45,938.0,69.5,2.4,25.95,604.5,689.76,525.76
2018,11,7,11,0,943.0,70.0,2.5,26.4,621.0,740.67,562.94
2018,11,7,11,15,945.0,70.5,2.6,26.65,630.0,787.15,594.58
2018,11,7,11,30,947.0,71.0,2.7,26.9,639.0,830.95,624.09
2018,11,7,11,45,947.0,71.5,2.75,27.15,640.0,870.25,650.04
2018,11,7,12,0,947.0,72.0,2.8,27.4,641.0,906.38,673.78
2018,11,7,12,15,944.5,71.5,2.85,27.45,634.0,935.77,693.54
2018,11,7,12,30,942.0,71.0,2.9,27.5,627.0,961.53,711.02
2018,11,7,12,45,936.5,70.5,3.0,27.5,612.0,980.77,724.87
2018,11,7,13,0,931.0,70.0,3.1,27.5,597.0,996.12,736.38
2018,11,7,13,15,923.5,69.0,3.1,27.45,574.5,1004.96,743.15
2018,11,7,13,30,916.0,68.0,3.1,27.4,552.0,1009.84,747.54
2018,11,7,13,45,904.5,66.5,3.15,27.35,523.0,1006.13,746.87
2018,11,7,14,0,893.0,65.0,3.2,27.3,494.0,998.54,743.83
2018,11,7,14,15,876.5,62.5,3.2,27.05,458.0,980.78,734.27
2018,11,7,14,30,860.0,60.0,3.2,26.8,422.0,959.44,722.31
2018,11,7,14,45,836.5,58.0,3.15,26.55,381.5,928.6,703.33
2018,11,7,15,0,813.0,56.0,3.1,26.3,341.0,905.99,689.61
2018,11,7,15,15,777.0,52.5,3.1,26.3,296.0,854.92,655.06
2018,11,7,15,30,741.0,49.0,3.1,26.3,251.0,801.98,617.93
2018,11,7,15,45,634.5,49.0,2.4,24.75,199.0,687.06,534.03
2018,11,7,16,0,528.0,49.0,1.7,23.2,147.0,584.26,455.38
2018,11,7,16,15,360.0,41.5,1.6,21.9,99.5,414.17,324.59
2018,11,7,16,30,192.0,34.0,1.5,20.6,52.0,255.58,189.14
2018,11,7,16,45,113.0,20.0,1.4,19.3,29.0,145.41,0.0
2018,11,7,17,0,34.0,6.0,1.3,18.0,6.0,30.15,0.0
2018,11,7,17,15,17.0,3.0,1.3,17.6,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
